ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/17/2019 00:00,2,0.000,ALERT,212.83,299.37,59.980,1558065605,"201051344000579","174011545737251",0.00,8.00,0,297.26,301.77,0.0,0.0,0.000,1314105.2,1314105.2,20770,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558065607,480922.00
05/17/2019 00:00,2,0.000,ALERT,212.83,297.57,59.943,1558065605,"201051344001025","174011545737251",0.00,7.30,0,294.56,300.57,0.0,0.0,0.000,1296995.5,1296995.5,28702,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558065609,480923.00
05/17/2019 00:00,2,0.000,ALERT,213.06,298.17,59.975,1558065605,"201051344001093","174011545737251",0.00,9.00,0,295.16,299.97,0.0,0.0,0.000,1280355.1,1280355.1,28749,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558065611,480924.00
05/17/2019 00:00,2,0.000,ALERT,212.61,298.77,59.985,1558065605,"201051344000458","174011545737251",0.00,9.00,0,296.66,301.77,0.0,0.0,0.000,1296759.7,1296759.7,20526,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558065612,480925.00
05/17/2019 00:00,2,0.000,ALERT,212.83,298.77,59.975,1558065605,"201051344000890","174011545737251",0.00,8.50,0,295.76,300.87,0.0,0.0,0.000,1295217.5,1295217.5,28659,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558065614,480926.00
05/17/2019 00:00,2,0.000,ALERT,212.61,298.47,59.980,1558065605,"201051344000988","174011545737251",0.00,8.00,0,293.96,300.57,0.0,0.0,0.000,997371.0,997371.0,20864,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558065616,480927.00
05/17/2019 00:00,2,0.000,ALERT,213.29,299.07,60.006,1558065605,"201051344000582","174011545737251",0.00,7.30,0,296.06,300.57,0.0,0.0,0.000,1273694.4,1273694.4,28636,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558065618,480928.00
05/17/2019 00:00,2,0.000,ALERT,212.83,299.37,59.990,1558065605,"201051344000868","174011545737251",0.00,8.00,0,297.26,301.77,0.0,0.0,0.000,1282207.5,1282207.5,52571,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558065620,480929.00
05/17/2019 00:00,2,0.000,ALERT,213.29,299.67,59.980,1558065605,"201051344000576","174011545737251",0.00,7.70,0,296.66,301.17,0.0,0.0,0.000,1299973.6,1299973.6,24621,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558065622,480930.00
05/17/2019 00:00,2,0.000,ALERT,212.83,298.77,60.006,1558065605,"201051344001158","174011545737251",0.00,7.30,0,295.76,300.57,0.0,0.0,0.000,1276742.7,1276742.7,20834,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558065623,480931.00
05/17/2019 00:00,2,0.000,ALERT,213.06,297.87,59.969,1558065605,"201051344000917","174011545737251",0.00,9.30,0,293.96,299.37,0.0,0.0,0.000,1290230.5,1290230.5,28557,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558065625,480932.00
05/17/2019 00:00,2,0.000,ALERT,213.06,297.57,59.985,1558065605,"201051344000417","174011545737251",0.00,8.00,0,294.86,299.37,0.0,0.0,0.000,1032119.0,1032119.0,28713,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558065627,480933.00
05/17/2019 00:00,2,0.000,ALERT,213.29,298.47,60.017,1558065605,"201051344000685","174011545737251",0.00,8.00,0,295.16,299.97,0.0,0.0,0.000,1296651.9,1296651.9,28722,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558065629,480934.00
05/17/2019 00:00,2,0.000,ALERT,213.06,297.57,59.980,1558065605,"201051344000651","174011545737251",0.00,7.00,0,294.56,299.37,0.0,0.0,0.000,1289855.1,1289855.1,28687,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558065631,480935.00
05/17/2019 00:00,2,0.000,ALERT,212.38,299.37,59.985,1558065605,"201051344000594","174011545737251",0.00,8.00,0,296.06,301.47,0.0,0.0,0.000,1301780.6,1301780.6,52566,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558065632,480936.00
05/17/2019 00:00,2,0.000,ALERT,212.61,299.07,59.975,1558065605,"201051344000469","174011545737251",0.00,7.00,0,295.46,300.57,0.0,0.0,0.000,1281892.1,1281892.1,20810,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558065634,480937.00
05/17/2019 00:00,2,0.000,ALERT,213.06,298.77,60.006,1558065605,"201051344000585","174011545737251",0.00,8.50,0,294.26,299.97,0.0,0.0,0.000,1303502.7,1303502.7,28748,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558065636,480938.00
05/17/2019 00:00,2,0.000,ALERT,213.29,298.77,59.980,1558065605,"201051344000853","174011545737251",0.00,7.30,0,296.36,301.17,0.0,0.0,0.000,1305212.9,1305212.9,20411,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558065638,480939.00
05/17/2019 00:00,2,0.000,ALERT,213.06,298.77,59.990,1558065605,"201051344001145","174011545737251",0.00,8.00,0,295.46,300.57,0.0,0.0,0.000,1304908.3,1304908.3,28665,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558065640,480940.00
05/17/2019 00:00,2,0.000,ALERT,212.83,298.47,59.990,1558065605,"201051344000438","174011545737251",0.00,7.30,0,295.46,300.27,0.0,0.0,0.000,1298121.1,1298121.1,28692,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558065642,480941.00
05/17/2019 00:00,2,0.000,ALERT,212.61,298.47,59.990,1558065605,"201051344001135","174011545737251",0.00,7.70,0,295.16,300.57,0.0,0.0,0.000,1285010.2,1285010.2,28641,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558065643,480942.00
05/17/2019 00:00,2,0.000,ALERT,212.61,299.37,59.990,1558065605,"201051344000983","174011545737251",0.00,7.70,0,296.96,301.47,0.0,0.0,0.000,1303171.2,1303171.2,20405,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558065645,480943.00
05/17/2019 00:00,2,0.000,ALERT,212.83,298.17,59.985,1558065605,"201051344001203","174011545737251",0.00,7.70,0,294.86,301.47,0.0,0.0,0.000,1292771.7,1292771.7,28703,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558065647,480944.00
05/17/2019 00:00,2,0.000,ALERT,212.61,298.77,60.033,1558065605,"201051344001230","174011545737251",0.00,8.00,0,294.86,300.27,0.0,0.0,0.000,1288633.9,1288633.9,28538,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558065649,480945.00
05/17/2019 00:00,2,0.000,ALERT,212.38,298.47,59.996,1558065605,"201051344000646","174011545737251",0.00,8.00,0,293.96,299.67,0.0,0.0,0.000,1282379.0,1282379.0,28674,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558065651,480946.00
05/17/2019 00:00,2,0.000,ALERT,212.83,299.07,59.985,1558065605,"201051344000867","174011545737251",0.00,8.50,0,296.36,301.47,0.0,0.0,0.000,1280298.4,1280298.4,52604,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558065653,480947.00
05/17/2019 00:00,2,0.000,ALERT,213.06,298.77,59.980,1558065605,"201051344000633","174011545737251",0.00,7.70,0,294.56,300.27,0.0,0.0,0.000,1277644.2,1277644.2,52702,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558065654,480948.00
05/17/2019 00:00,2,0.000,ALERT,212.16,298.47,59.996,1558065605,"201051344000955","174011545737251",0.00,8.00,0,294.56,299.67,0.0,0.0,0.000,1302615.4,1302615.4,28687,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558065656,480949.00
05/17/2019 00:00,2,0.000,ALERT,212.61,298.47,59.990,1558065605,"201051344000648","174011545737251",0.00,7.00,0,295.76,301.17,0.0,0.0,0.000,1292615.9,1292615.9,52146,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558065658,480950.00
05/17/2019 00:00,2,0.000,ALERT,213.06,299.07,59.980,1558065605,"201051344000645","174011545737251",0.00,8.00,0,296.36,300.87,0.0,0.0,0.000,1297698.1,1297698.1,52118,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558065660,480951.00
05/17/2019 00:00,2,0.000,ALERT,212.61,299.67,59.996,1558065605,"201051344000569","174011545737251",0.00,7.70,0,297.26,302.07,0.0,0.0,0.000,1314037.2,1314037.2,20319,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558065662,480952.00
05/17/2019 00:00,2,0.000,ALERT,212.83,298.77,59.990,1558065605,"179051228000119","174011545737251",0.00,9.70,0,295.16,300.27,0.0,0.0,0.000,100842.1,100842.1,20457,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558065663,480953.00
05/17/2019 00:15,2,0.000,ALERT,213.29,302.68,60.022,1558066504,"201051344000579","174011545737251",0.00,8.00,0,297.57,305.38,0.0,0.0,0.000,1314105.2,1314105.2,20772,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558066506,480954.00
05/17/2019 00:15,2,0.000,ALERT,212.61,299.67,59.985,1558066504,"201051344001025","174011545737251",0.00,7.30,0,295.46,302.37,0.0,0.0,0.000,1296995.5,1296995.5,28704,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558066508,480955.00
05/17/2019 00:15,2,0.000,ALERT,213.06,300.27,60.028,1558066504,"201051344001093","174011545737251",0.00,9.00,0,295.76,301.77,0.0,0.0,0.000,1280355.1,1280355.1,28751,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558066510,480956.00
05/17/2019 00:15,2,0.000,ALERT,213.06,302.68,60.001,1558066504,"201051344000458","174011545737251",0.00,8.50,0,296.96,305.38,0.0,0.0,0.000,1296759.7,1296759.7,20528,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558066512,480957.00
05/17/2019 00:15,2,0.000,ALERT,212.83,300.87,60.017,1558066504,"201051344000890","174011545737251",0.00,8.50,0,296.36,302.98,0.0,0.0,0.000,1295217.5,1295217.5,28661,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558066513,480958.00
05/17/2019 00:15,2,0.000,ALERT,213.06,302.37,60.054,1558066504,"201051344000988","174011545737251",0.00,7.70,0,294.56,304.48,0.0,0.0,0.000,997371.0,997371.0,20866,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558066515,480959.00
05/17/2019 00:15,2,0.000,ALERT,213.51,301.17,60.049,1558066504,"201051344000582","174011545737251",0.00,7.30,0,296.66,302.68,0.0,0.0,0.000,1273694.4,1273694.4,28638,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558066517,480960.00
05/17/2019 00:15,2,0.000,ALERT,213.29,303.28,60.012,1558066504,"201051344000868","174011545737251",0.00,7.70,0,297.57,305.38,0.0,0.0,0.000,1282207.5,1282207.5,52573,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558066519,480961.00
05/17/2019 00:15,2,0.000,ALERT,213.96,302.98,60.006,1558066504,"201051344000576","174011545737251",0.00,7.30,0,296.96,304.78,0.0,0.0,0.000,1299973.6,1299973.6,24623,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558066521,480962.00
05/17/2019 00:15,2,0.000,ALERT,213.51,302.37,59.985,1558066504,"201051344001158","174011545737251",0.00,7.00,0,296.36,304.18,0.0,0.0,0.000,1276742.7,1276742.7,20836,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558066523,480963.00
05/17/2019 00:15,2,0.000,ALERT,213.06,299.67,59.996,1558066504,"201051344000917","174011545737251",0.00,9.00,0,294.56,301.17,0.0,0.0,0.000,1290230.5,1290230.5,28559,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558066524,480964.00
05/17/2019 00:15,2,0.000,ALERT,213.06,299.67,59.953,1558066504,"201051344000417","174011545737251",0.00,8.00,0,295.46,301.17,0.0,0.0,0.000,1032119.0,1032119.0,28715,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558066526,480965.00
05/17/2019 00:15,2,0.000,ALERT,213.29,299.97,59.990,1558066504,"201051344000685","174011545737251",0.00,8.00,0,295.76,301.77,0.0,0.0,0.000,1296651.9,1296651.9,28724,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558066528,480966.00
05/17/2019 00:15,2,0.000,ALERT,213.06,299.37,59.996,1558066504,"201051344000651","174011545737251",0.00,6.70,0,295.16,301.47,0.0,0.0,0.000,1289855.1,1289855.1,28689,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558066530,480967.00
05/17/2019 00:15,2,0.000,ALERT,213.06,303.28,59.985,1558066504,"201051344000594","174011545737251",0.00,7.70,0,296.66,305.08,0.0,0.0,0.000,1301780.6,1301780.6,52568,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558066532,480968.00
05/17/2019 00:15,2,0.000,ALERT,213.29,302.37,59.948,1558066504,"201051344000469","174011545737251",0.00,7.00,0,296.06,304.48,0.0,0.0,0.000,1281892.1,1281892.1,20812,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558066534,480969.00
05/17/2019 00:15,2,0.000,ALERT,213.06,300.27,59.990,1558066504,"201051344000585","174011545737251",0.00,8.00,0,295.46,302.07,0.0,0.0,0.000,1303502.7,1303502.7,28750,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558066536,480970.00
05/17/2019 00:15,2,0.000,ALERT,213.74,301.77,59.996,1558066504,"201051344000853","174011545737251",0.00,7.30,0,296.96,304.78,0.0,0.0,0.000,1305212.9,1305212.9,20413,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558066537,480971.00
05/17/2019 00:15,2,0.000,ALERT,213.29,300.57,59.990,1558066504,"201051344001145","174011545737251",0.00,7.70,0,296.36,302.68,0.0,0.0,0.000,1304908.3,1304908.3,28667,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558066539,480972.00
05/17/2019 00:15,2,0.000,ALERT,213.06,299.97,60.006,1558066504,"201051344000438","174011545737251",0.00,7.30,0,296.06,302.37,0.0,0.0,0.000,1298121.1,1298121.1,28694,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558066541,480973.00
05/17/2019 00:15,2,0.000,ALERT,212.61,299.97,59.990,1558066504,"201051344001135","174011545737251",0.00,7.70,0,296.06,302.37,0.0,0.0,0.000,1285010.2,1285010.2,28643,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558066543,480974.00
05/17/2019 00:15,2,0.000,ALERT,213.29,302.37,59.953,1558066504,"201051344000983","174011545737251",0.00,7.70,0,297.26,305.08,0.0,0.0,0.000,1303171.2,1303171.2,20407,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558066545,480975.00
05/17/2019 00:15,2,0.000,ALERT,213.06,299.97,60.001,1558066504,"201051344001203","174011545737251",0.00,7.70,0,295.76,303.58,0.0,0.0,0.000,1292771.7,1292771.7,28705,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558066546,480976.00
05/17/2019 00:15,2,0.000,ALERT,213.06,300.57,60.006,1558066504,"201051344001230","174011545737251",0.00,8.00,0,296.06,302.07,0.0,0.0,0.000,1288633.9,1288633.9,28540,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558066548,480977.00
05/17/2019 00:15,2,0.000,ALERT,212.61,299.97,60.001,1558066504,"201051344000646","174011545737251",0.00,8.00,0,295.16,301.47,0.0,0.0,0.000,1282379.0,1282379.0,28676,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558066550,480978.00
05/17/2019 00:15,2,0.000,ALERT,213.74,301.77,59.959,1558066504,"201051344000867","174011545737251",0.00,8.00,0,296.66,305.08,0.0,0.0,0.000,1280298.4,1280298.4,52606,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558066552,480979.00
05/17/2019 00:15,2,0.000,ALERT,213.96,302.07,60.001,1558066504,"201051344000633","174011545737251",0.00,7.30,0,295.16,304.18,0.0,0.0,0.000,1277644.2,1277644.2,52704,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558066554,480980.00
05/17/2019 00:15,2,0.000,ALERT,212.61,300.27,59.969,1558066504,"201051344000955","174011545737251",0.00,8.00,0,295.76,301.77,0.0,0.0,0.000,1302615.4,1302615.4,28689,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558066555,480981.00
05/17/2019 00:15,2,0.000,ALERT,213.29,301.17,60.017,1558066504,"201051344000648","174011545737251",0.00,7.00,0,296.36,304.78,0.0,0.0,0.000,1292615.9,1292615.9,52148,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558066557,480982.00
05/17/2019 00:15,2,0.000,ALERT,213.74,302.07,60.001,1558066504,"201051344000645","174011545737251",0.00,8.00,0,296.96,304.48,0.0,0.0,0.000,1297698.1,1297698.1,52120,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558066559,480983.00
05/17/2019 00:15,2,0.000,ALERT,213.29,302.37,60.001,1558066504,"201051344000569","174011545737251",0.00,7.70,0,297.57,305.68,0.0,0.0,0.000,1314037.2,1314037.2,20321,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558066561,480984.00
05/17/2019 00:15,2,0.000,ALERT,213.74,302.07,59.985,1558066504,"179051228000119","174011545737251",0.00,9.30,0,295.76,304.18,0.0,0.0,0.000,100842.1,100842.1,20459,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558066563,480985.00
05/17/2019 00:30,2,0.000,ALERT,213.74,302.98,60.012,1558067404,"201051344000579","174011545737251",0.00,7.70,0,300.87,317.70,0.0,0.0,0.000,1314105.2,1314105.2,20774,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558067407,480986.00
05/17/2019 00:30,2,0.000,ALERT,212.83,299.97,60.043,1558067404,"201051344001025","174011545737251",0.00,7.30,0,297.87,327.62,0.0,0.0,0.000,1296995.5,1296995.5,28706,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558067408,480987.00
05/17/2019 00:30,2,0.000,ALERT,213.29,300.87,59.990,1558067404,"201051344001093","174011545737251",0.00,8.50,0,297.87,327.32,0.0,0.0,0.000,1280355.1,1280355.1,28753,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558067410,480988.00
05/17/2019 00:30,2,0.000,ALERT,213.51,302.37,60.033,1558067404,"201051344000458","174011545737251",0.00,8.50,0,300.57,317.10,0.0,0.0,0.000,1296759.7,1296759.7,20530,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558067412,480989.00
05/17/2019 00:30,2,0.000,ALERT,213.06,300.87,60.028,1558067404,"201051344000890","174011545737251",0.00,8.00,0,299.07,330.63,0.0,0.0,0.000,1295217.5,1295217.5,28663,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558067414,480990.00
05/17/2019 00:30,2,0.000,ALERT,213.51,302.37,60.033,1558067404,"201051344000988","174011545737251",0.00,7.70,0,297.87,316.20,0.0,0.0,0.000,997371.0,997371.0,20868,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558067416,480991.00
05/17/2019 00:30,2,0.000,ALERT,213.51,301.47,60.028,1558067404,"201051344000582","174011545737251",0.00,7.30,0,299.37,328.82,0.0,0.0,0.000,1273694.4,1273694.4,28640,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558067417,480992.00
05/17/2019 00:30,2,0.000,ALERT,213.74,303.28,60.070,1558067404,"201051344000868","174011545737251",0.00,7.70,0,301.17,317.70,0.0,0.0,0.000,1282207.5,1282207.5,52575,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558067419,480993.00
05/17/2019 00:30,2,0.000,ALERT,214.19,302.98,60.028,1558067404,"201051344000576","174011545737251",0.00,7.30,0,300.57,316.50,0.0,0.0,0.000,1299973.6,1299973.6,24625,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558067421,480994.00
05/17/2019 00:30,2,0.000,ALERT,213.74,302.37,60.028,1558067404,"201051344001158","174011545737251",0.00,7.00,0,299.97,315.90,0.0,0.0,0.000,1276742.7,1276742.7,20838,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558067423,480995.00
05/17/2019 00:30,2,0.000,ALERT,213.29,299.97,60.017,1558067404,"201051344000917","174011545737251",0.00,9.00,0,297.26,327.02,0.0,0.0,0.000,1290230.5,1290230.5,28561,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558067425,480996.00
05/17/2019 00:30,2,0.000,ALERT,213.29,300.27,59.990,1558067404,"201051344000417","174011545737251",0.00,8.00,0,297.57,328.82,0.0,0.0,0.000,1032119.0,1032119.0,28717,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558067427,480997.00
05/17/2019 00:30,2,0.000,ALERT,213.51,300.87,60.033,1558067404,"201051344000685","174011545737251",0.00,7.70,0,298.17,330.93,0.0,0.0,0.000,1296651.9,1296651.9,28726,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558067429,480998.00
05/17/2019 00:30,2,0.000,ALERT,213.29,299.97,60.028,1558067404,"201051344000651","174011545737251",0.00,6.70,0,297.87,326.72,0.0,0.0,0.000,1289855.1,1289855.1,28691,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558067430,480999.00
05/17/2019 00:30,2,0.000,ALERT,213.29,302.98,60.017,1558067404,"201051344000594","174011545737251",0.00,7.70,0,299.97,316.80,0.0,0.0,0.000,1301780.6,1301780.6,52570,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558067432,481000.00
05/17/2019 00:30,2,0.000,ALERT,213.74,302.37,60.017,1558067404,"201051344000469","174011545737251",0.00,7.00,0,299.37,316.20,0.0,0.0,0.000,1281892.1,1281892.1,20814,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558067434,481001.00
05/17/2019 00:30,2,0.000,ALERT,213.29,300.87,60.022,1558067404,"201051344000585","174011545737251",0.00,8.00,0,297.57,327.32,0.0,0.0,0.000,1303502.7,1303502.7,28752,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558067436,481002.00
05/17/2019 00:30,2,0.000,ALERT,214.19,302.07,60.054,1558067404,"201051344000853","174011545737251",0.00,7.00,0,300.57,316.50,0.0,0.0,0.000,1305212.9,1305212.9,20415,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558067438,481003.00
05/17/2019 00:30,2,0.000,ALERT,213.51,301.17,60.006,1558067404,"201051344001145","174011545737251",0.00,7.70,0,298.77,331.23,0.0,0.0,0.000,1304908.3,1304908.3,28669,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558067439,481004.00
05/17/2019 00:30,2,0.000,ALERT,213.29,300.87,60.012,1558067404,"201051344000438","174011545737251",0.00,7.30,0,298.17,328.82,0.0,0.0,0.000,1298121.1,1298121.1,28696,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558067441,481005.00
05/17/2019 00:30,2,0.000,ALERT,212.83,300.87,60.006,1558067404,"201051344001135","174011545737251",0.00,7.30,0,298.47,327.62,0.0,0.0,0.000,1285010.2,1285010.2,28645,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558067443,481006.00
05/17/2019 00:30,2,0.000,ALERT,213.74,302.37,60.017,1558067404,"201051344000983","174011545737251",0.00,7.70,0,300.57,316.80,0.0,0.0,0.000,1303171.2,1303171.2,20409,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558067445,481007.00
05/17/2019 00:30,2,0.000,ALERT,213.29,300.27,60.001,1558067404,"201051344001203","174011545737251",0.00,7.70,0,298.47,328.52,0.0,0.0,0.000,1292771.7,1292771.7,28707,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558067447,481008.00
05/17/2019 00:30,2,0.000,ALERT,213.29,301.17,60.017,1558067404,"201051344001230","174011545737251",0.00,7.70,0,298.47,330.33,0.0,0.0,0.000,1288633.9,1288633.9,28542,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558067449,481009.00
05/17/2019 00:30,2,0.000,ALERT,212.83,300.57,60.012,1558067404,"201051344000646","174011545737251",0.00,7.70,0,297.57,328.82,0.0,0.0,0.000,1282379.0,1282379.0,28678,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558067451,481010.00
05/17/2019 00:30,2,0.000,ALERT,213.96,302.07,60.012,1558067404,"201051344000867","174011545737251",0.00,8.00,0,299.67,316.80,0.0,0.0,0.000,1280298.4,1280298.4,52608,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558067453,481011.00
05/17/2019 00:30,2,0.000,ALERT,214.19,301.77,59.980,1558067404,"201051344000633","174011545737251",0.00,7.30,0,298.17,315.90,0.0,0.0,0.000,1277644.2,1277644.2,52706,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558067454,481012.00
05/17/2019 00:30,2,0.000,ALERT,212.83,300.57,60.022,1558067404,"201051344000955","174011545737251",0.00,7.70,0,298.47,328.52,0.0,0.0,0.000,1302615.4,1302615.4,28691,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558067456,481013.00
05/17/2019 00:30,2,0.000,ALERT,213.74,301.47,60.012,1558067404,"201051344000648","174011545737251",0.00,7.00,0,299.97,316.50,0.0,0.0,0.000,1292615.9,1292615.9,52150,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558067458,481014.00
05/17/2019 00:30,2,0.000,ALERT,213.96,302.07,60.017,1558067404,"201051344000645","174011545737251",0.00,7.70,0,299.97,316.50,0.0,0.0,0.000,1297698.1,1297698.1,52122,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558067460,481015.00
05/17/2019 00:30,2,0.000,ALERT,213.74,302.68,60.017,1558067404,"201051344000569","174011545737251",0.00,7.70,0,300.87,317.10,0.0,0.0,0.000,1314037.2,1314037.2,20323,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558067462,481016.00
05/17/2019 00:30,2,0.000,ALERT,213.96,301.77,60.006,1558067404,"179051228000119","174011545737251",0.00,9.30,0,298.77,315.90,0.0,0.0,0.000,100842.1,100842.1,20461,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558067463,481017.00
05/17/2019 00:45,2,0.000,ALERT,213.74,303.58,60.012,1558068304,"201051344000579","174011545737251",0.00,7.70,0,289.45,305.08,0.0,0.0,0.000,1314105.2,1314105.2,20776,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558068306,481018.00
05/17/2019 00:45,2,0.000,ALERT,212.61,299.07,60.012,1558068304,"201051344001025","174011545737251",0.00,7.00,0,286.74,303.28,0.0,0.0,0.000,1296995.5,1296995.5,28708,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558068308,481019.00
05/17/2019 00:45,2,0.000,ALERT,212.83,299.97,60.012,1558068304,"201051344001093","174011545737251",0.00,8.50,0,287.65,302.68,0.0,0.0,0.000,1280355.1,1280355.1,28755,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558068310,481020.00
05/17/2019 00:45,2,0.000,ALERT,213.51,302.98,60.017,1558068304,"201051344000458","174011545737251",0.00,8.00,0,289.15,305.08,0.0,0.0,0.000,1296759.7,1296759.7,20532,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558068312,481021.00
05/17/2019 00:45,2,0.000,ALERT,212.61,300.27,60.049,1558068304,"201051344000890","174011545737251",0.00,8.00,0,287.95,303.58,0.0,0.0,0.000,1295217.5,1295217.5,28665,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558068314,481022.00
05/17/2019 00:45,2,0.000,ALERT,213.51,302.98,60.028,1558068304,"201051344000988","174011545737251",0.00,7.30,0,286.14,303.88,0.0,0.0,0.000,997371.0,997371.0,20870,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558068315,481023.00
05/17/2019 00:45,2,0.000,ALERT,213.29,300.87,60.022,1558068304,"201051344000582","174011545737251",0.00,7.00,0,288.25,303.58,0.0,0.0,0.000,1273694.4,1273694.4,28642,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558068317,481024.00
05/17/2019 00:45,2,0.000,ALERT,213.74,303.58,59.990,1558068304,"201051344000868","174011545737251",0.00,7.30,0,289.45,305.08,0.0,0.0,0.000,1282207.5,1282207.5,52577,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558068319,481025.00
05/17/2019 00:45,2,0.000,ALERT,214.19,303.28,60.028,1558068304,"201051344000576","174011545737251",0.00,7.00,0,288.55,304.48,0.0,0.0,0.000,1299973.6,1299973.6,24627,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558068321,481026.00
05/17/2019 00:45,2,0.000,ALERT,213.74,302.68,59.996,1558068304,"201051344001158","174011545737251",0.00,6.70,0,287.95,303.88,0.0,0.0,0.000,1276742.7,1276742.7,20840,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558068323,481027.00
05/17/2019 00:45,2,0.000,ALERT,212.83,299.67,60.033,1558068304,"201051344000917","174011545737251",0.00,8.50,0,286.44,302.07,0.0,0.0,0.000,1290230.5,1290230.5,28563,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558068325,481028.00
05/17/2019 00:45,2,0.000,ALERT,212.83,299.37,60.033,1558068304,"201051344000417","174011545737251",0.00,7.70,0,287.05,302.07,0.0,0.0,0.000,1032119.0,1032119.0,28719,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558068326,481029.00
05/17/2019 00:45,2,0.000,ALERT,213.06,299.67,60.033,1558068304,"201051344000685","174011545737251",0.00,7.70,0,287.35,302.68,0.0,0.0,0.000,1296651.9,1296651.9,28728,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558068328,481030.00
05/17/2019 00:45,2,0.000,ALERT,212.83,299.07,60.033,1558068304,"201051344000651","174011545737251",0.00,6.30,0,286.74,302.07,0.0,0.0,0.000,1289855.1,1289855.1,28693,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558068330,481031.00
05/17/2019 00:45,2,0.000,ALERT,213.29,303.58,60.038,1558068304,"201051344000594","174011545737251",0.00,7.70,0,288.25,304.48,0.0,0.0,0.000,1301780.6,1301780.6,52572,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558068332,481032.00
05/17/2019 00:45,2,0.000,ALERT,213.74,303.28,60.043,1558068304,"201051344000469","174011545737251",0.00,6.70,0,287.65,303.88,0.0,0.0,0.000,1281892.1,1281892.1,20816,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558068334,481033.00
05/17/2019 00:45,2,0.000,ALERT,212.83,300.27,60.033,1558068304,"201051344000585","174011545737251",0.00,8.00,0,287.35,302.68,0.0,0.0,0.000,1303502.7,1303502.7,28754,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558068336,481034.00
05/17/2019 00:45,2,0.000,ALERT,214.41,302.98,60.033,1558068304,"201051344000853","174011545737251",0.00,7.00,0,288.85,304.48,0.0,0.0,0.000,1305212.9,1305212.9,20417,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558068337,481035.00
05/17/2019 00:45,2,0.000,ALERT,213.06,299.97,60.038,1558068304,"201051344001145","174011545737251",0.00,7.30,0,287.95,303.58,0.0,0.0,0.000,1304908.3,1304908.3,28671,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558068339,481036.00
05/17/2019 00:45,2,0.000,ALERT,212.83,299.97,60.033,1558068304,"201051344000438","174011545737251",0.00,7.00,0,287.65,302.98,0.0,0.0,0.000,1298121.1,1298121.1,28698,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558068341,481037.00
05/17/2019 00:45,2,0.000,ALERT,212.38,300.27,60.006,1558068304,"201051344001135","174011545737251",0.00,7.30,0,287.65,303.28,0.0,0.0,0.000,1285010.2,1285010.2,28647,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558068343,481038.00
05/17/2019 00:45,2,0.000,ALERT,213.51,302.68,60.075,1558068304,"201051344000983","174011545737251",0.00,7.30,0,288.85,304.48,0.0,0.0,0.000,1303171.2,1303171.2,20411,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558068345,481039.00
05/17/2019 00:45,2,0.000,ALERT,212.83,299.67,60.043,1558068304,"201051344001203","174011545737251",0.00,7.30,0,287.35,304.18,0.0,0.0,0.000,1292771.7,1292771.7,28709,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558068346,481040.00
05/17/2019 00:45,2,0.000,ALERT,212.61,300.27,60.028,1558068304,"201051344001230","174011545737251",0.00,7.70,0,287.65,302.98,0.0,0.0,0.000,1288633.9,1288633.9,28544,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558068348,481041.00
05/17/2019 00:45,2,0.000,ALERT,212.38,299.37,60.033,1558068304,"201051344000646","174011545737251",0.00,7.70,0,287.05,302.37,0.0,0.0,0.000,1282379.0,1282379.0,28680,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558068350,481042.00
05/17/2019 00:45,2,0.000,ALERT,213.74,302.37,60.017,1558068304,"201051344000867","174011545737251",0.00,8.00,0,288.55,304.78,0.0,0.0,0.000,1280298.4,1280298.4,52610,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558068352,481043.00
05/17/2019 00:45,2,0.000,ALERT,214.19,302.68,60.033,1558068304,"201051344000633","174011545737251",0.00,7.00,0,286.74,303.88,0.0,0.0,0.000,1277644.2,1277644.2,52708,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558068354,481044.00
05/17/2019 00:45,2,0.000,ALERT,212.38,300.27,60.006,1558068304,"201051344000955","174011545737251",0.00,7.70,0,287.35,302.68,0.0,0.0,0.000,1302615.4,1302615.4,28693,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558068356,481045.00
05/17/2019 00:45,2,0.000,ALERT,213.74,302.37,60.038,1558068304,"201051344000648","174011545737251",0.00,6.70,0,288.25,304.18,0.0,0.0,0.000,1292615.9,1292615.9,52152,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558068358,481046.00
05/17/2019 00:45,2,0.000,ALERT,214.19,302.98,60.028,1558068304,"201051344000645","174011545737251",0.00,7.70,0,288.55,304.18,0.0,0.0,0.000,1297698.1,1297698.1,52124,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558068359,481047.00
05/17/2019 00:45,2,0.000,ALERT,213.51,303.28,60.038,1558068304,"201051344000569","174011545737251",0.00,7.30,0,289.45,305.08,0.0,0.0,0.000,1314037.2,1314037.2,20325,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558068361,481048.00
05/17/2019 00:45,2,0.000,ALERT,213.74,301.77,60.033,1558068304,"179051228000119","174011545737251",0.00,9.00,0,287.65,303.88,0.0,0.0,0.000,100842.1,100842.1,20463,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558068363,481049.00
05/17/2019 01:00,2,0.000,ALERT,213.51,303.28,60.001,1558069204,"201051344000579","174011545737251",0.00,7.70,0,300.57,305.38,0.0,0.0,0.000,1314105.2,1314105.2,20778,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558069206,481050.00
05/17/2019 01:00,2,0.000,ALERT,212.61,299.07,60.001,1558069204,"201051344001025","174011545737251",0.00,7.00,0,296.96,302.07,0.0,0.0,0.000,1296995.5,1296995.5,28710,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558069208,481051.00
05/17/2019 01:00,2,0.000,ALERT,212.61,299.67,59.996,1558069204,"201051344001093","174011545737251",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,1280355.1,1280355.1,28757,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558069209,481052.00
05/17/2019 01:00,2,0.000,ALERT,213.29,302.37,60.001,1558069204,"201051344000458","174011545737251",0.00,8.00,0,299.97,305.68,0.0,0.0,0.000,1296759.7,1296759.7,20534,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558069211,481053.00
05/17/2019 01:00,2,0.000,ALERT,212.61,299.97,59.990,1558069204,"201051344000890","174011545737251",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,1295217.5,1295217.5,28667,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558069213,481054.00
05/17/2019 01:00,2,0.000,ALERT,213.51,302.98,59.996,1558069204,"201051344000988","174011545737251",0.00,7.30,0,297.26,304.48,0.0,0.0,0.000,997371.0,997371.0,20872,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558069215,481055.00
05/17/2019 01:00,2,0.000,ALERT,213.06,300.57,59.990,1558069204,"201051344000582","174011545737251",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,1273694.4,1273694.4,28644,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558069217,481056.00
05/17/2019 01:00,2,0.000,ALERT,213.74,303.58,59.990,1558069204,"201051344000868","174011545737251",0.00,7.30,0,300.57,305.38,0.0,0.0,0.000,1282207.5,1282207.5,52579,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558069219,481057.00
05/17/2019 01:00,2,0.000,ALERT,213.96,303.28,59.990,1558069204,"201051344000576","174011545737251",0.00,7.00,0,299.97,304.78,0.0,0.0,0.000,1299973.6,1299973.6,24629,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558069220,481058.00
05/17/2019 01:00,2,0.000,ALERT,213.74,302.68,59.996,1558069204,"201051344001158","174011545737251",0.00,6.70,0,299.37,304.18,0.0,0.0,0.000,1276742.7,1276742.7,20842,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558069222,481059.00
05/17/2019 01:00,2,0.000,ALERT,212.83,299.07,59.990,1558069204,"201051344000917","174011545737251",0.00,8.50,0,296.36,301.17,0.0,0.0,0.000,1290230.5,1290230.5,28565,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558069224,481060.00
05/17/2019 01:00,2,0.000,ALERT,212.83,299.07,59.990,1558069204,"201051344000417","174011545737251",0.00,7.70,0,296.96,300.87,0.0,0.0,0.000,1032119.0,1032119.0,28721,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558069226,481061.00
05/17/2019 01:00,2,0.000,ALERT,213.06,299.67,59.990,1558069204,"201051344000685","174011545737251",0.00,7.70,0,297.26,301.47,0.0,0.0,0.000,1296651.9,1296651.9,28730,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558069228,481062.00
05/17/2019 01:00,2,0.000,ALERT,212.61,298.77,60.001,1558069204,"201051344000651","174011545737251",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,1289855.1,1289855.1,28695,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558069229,481063.00
05/17/2019 01:00,2,0.000,ALERT,213.51,303.58,60.038,1558069204,"201051344000594","174011545737251",0.00,7.30,0,299.67,305.08,0.0,0.0,0.000,1301780.6,1301780.6,52574,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558069231,481064.00
05/17/2019 01:00,2,0.000,ALERT,213.74,302.68,59.996,1558069204,"201051344000469","174011545737251",0.00,6.70,0,298.77,304.48,0.0,0.0,0.000,1281892.1,1281892.1,20818,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558069233,481065.00
05/17/2019 01:00,2,0.000,ALERT,213.06,299.97,60.006,1558069204,"201051344000585","174011545737251",0.00,8.00,0,296.96,301.47,0.0,0.0,0.000,1303502.7,1303502.7,28756,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558069235,481066.00
