ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/17/2019 01:00,2,0.000,ALERT,214.19,302.98,59.969,1558069204,"201051344000853","174011545737251",0.00,7.00,0,299.67,304.78,0.0,0.0,0.000,1305212.9,1305212.9,20419,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558069237,481067.00
05/17/2019 01:00,2,0.000,ALERT,213.06,300.27,59.985,1558069204,"201051344001145","174011545737251",0.00,7.30,0,297.87,302.37,0.0,0.0,0.000,1304908.3,1304908.3,28673,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558069239,481068.00
05/17/2019 01:00,2,0.000,ALERT,212.83,299.97,59.953,1558069204,"201051344000438","174011545737251",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,1298121.1,1298121.1,28700,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558069240,481069.00
05/17/2019 01:00,2,0.000,ALERT,212.38,299.97,59.980,1558069204,"201051344001135","174011545737251",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,1285010.2,1285010.2,28649,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558069242,481070.00
05/17/2019 01:00,2,0.000,ALERT,213.51,302.37,59.980,1558069204,"201051344000983","174011545737251",0.00,7.30,0,299.97,305.08,0.0,0.0,0.000,1303171.2,1303171.2,20413,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558069244,481071.00
05/17/2019 01:00,2,0.000,ALERT,212.83,299.07,59.990,1558069204,"201051344001203","174011545737251",0.00,7.30,0,297.26,303.28,0.0,0.0,0.000,1292771.7,1292771.7,28711,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558069246,481072.00
05/17/2019 01:00,2,0.000,ALERT,212.61,299.67,59.969,1558069204,"201051344001230","174011545737251",0.00,7.70,0,297.87,301.77,0.0,0.0,0.000,1288633.9,1288633.9,28546,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558069248,481073.00
05/17/2019 01:00,2,0.000,ALERT,212.38,299.07,59.985,1558069204,"201051344000646","174011545737251",0.00,7.30,0,296.96,301.17,0.0,0.0,0.000,1282379.0,1282379.0,28682,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558069249,481074.00
05/17/2019 01:00,2,0.000,ALERT,213.74,301.77,59.985,1558069204,"201051344000867","174011545737251",0.00,7.70,0,299.37,304.78,0.0,0.0,0.000,1280298.4,1280298.4,52612,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558069251,481075.00
05/17/2019 01:00,2,0.000,ALERT,214.19,301.77,59.980,1558069204,"201051344000633","174011545737251",0.00,7.00,0,298.17,304.18,0.0,0.0,0.000,1277644.2,1277644.2,52710,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558069253,481076.00
05/17/2019 01:00,2,0.000,ALERT,212.38,299.37,60.017,1558069204,"201051344000955","174011545737251",0.00,7.70,0,297.57,301.77,0.0,0.0,0.000,1302615.4,1302615.4,28695,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558069255,481077.00
05/17/2019 01:00,2,0.000,ALERT,213.74,301.17,59.990,1558069204,"201051344000648","174011545737251",0.00,6.70,0,299.07,304.78,0.0,0.0,0.000,1292615.9,1292615.9,52154,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558069257,481078.00
05/17/2019 01:00,2,0.000,ALERT,213.96,302.07,59.990,1558069204,"201051344000645","174011545737251",0.00,7.70,0,299.67,304.48,0.0,0.0,0.000,1297698.1,1297698.1,52126,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558069258,481079.00
05/17/2019 01:00,2,0.000,ALERT,213.51,302.98,59.985,1558069204,"201051344000569","174011545737251",0.00,7.30,0,300.57,305.38,0.0,0.0,0.000,1314037.2,1314037.2,20327,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558069260,481080.00
05/17/2019 01:00,2,0.000,ALERT,213.96,301.77,59.985,1558069204,"179051228000119","174011545737251",0.00,9.00,0,298.77,303.88,0.0,0.0,0.000,100842.1,100842.1,20465,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558069262,481081.00
05/17/2019 01:15,2,0.000,ALERT,213.74,303.28,60.006,1558070104,"201051344000579","174011545737251",0.00,7.30,0,300.87,305.08,0.0,0.0,0.000,1314105.2,1314105.2,20780,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558070106,481082.00
05/17/2019 01:15,2,0.000,ALERT,212.83,299.37,60.038,1558070104,"201051344001025","174011545737251",0.00,6.70,0,297.26,302.37,0.0,0.0,0.000,1296995.5,1296995.5,28712,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558070108,481083.00
05/17/2019 01:15,2,0.000,ALERT,212.83,299.97,60.006,1558070104,"201051344001093","174011545737251",0.00,8.00,0,297.57,301.47,0.0,0.0,0.000,1280355.1,1280355.1,28759,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558070110,481084.00
05/17/2019 01:15,2,0.000,ALERT,213.74,302.98,60.001,1558070104,"201051344000458","174011545737251",0.00,8.00,0,300.57,305.08,0.0,0.0,0.000,1296759.7,1296759.7,20536,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558070112,481085.00
05/17/2019 01:15,2,0.000,ALERT,212.83,300.27,60.001,1558070104,"201051344000890","174011545737251",0.00,7.70,0,298.17,302.68,0.0,0.0,0.000,1295217.5,1295217.5,28669,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558070114,481086.00
05/17/2019 01:15,2,0.000,ALERT,213.74,302.68,59.996,1558070104,"201051344000988","174011545737251",0.00,7.30,0,298.47,304.18,0.0,0.0,0.000,997371.0,997371.0,20874,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558070115,481087.00
05/17/2019 01:15,2,0.000,ALERT,213.29,300.87,60.001,1558070104,"201051344000582","174011545737251",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,1273694.4,1273694.4,28646,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558070117,481088.00
05/17/2019 01:15,2,0.000,ALERT,213.74,302.98,60.012,1558070104,"201051344000868","174011545737251",0.00,7.30,0,301.47,305.38,0.0,0.0,0.000,1282207.5,1282207.5,52581,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558070119,481089.00
05/17/2019 01:15,2,0.000,ALERT,214.19,303.28,60.006,1558070104,"201051344000576","174011545737251",0.00,7.00,0,301.17,304.78,0.0,0.0,0.000,1299973.6,1299973.6,24631,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558070121,481090.00
05/17/2019 01:15,2,0.000,ALERT,213.96,302.68,60.006,1558070104,"201051344001158","174011545737251",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,1276742.7,1276742.7,20844,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558070123,481091.00
05/17/2019 01:15,2,0.000,ALERT,213.06,299.67,60.033,1558070104,"201051344000917","174011545737251",0.00,8.00,0,296.06,300.87,0.0,0.0,0.000,1290230.5,1290230.5,28567,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558070125,481092.00
05/17/2019 01:15,2,0.000,ALERT,213.06,299.37,60.001,1558070104,"201051344000417","174011545737251",0.00,7.70,0,297.26,301.17,0.0,0.0,0.000,1032119.0,1032119.0,28723,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558070126,481093.00
05/17/2019 01:15,2,0.000,ALERT,213.29,299.67,60.006,1558070104,"201051344000685","174011545737251",0.00,7.30,0,297.26,301.47,0.0,0.0,0.000,1296651.9,1296651.9,28732,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558070128,481094.00
05/17/2019 01:15,2,0.000,ALERT,213.06,299.37,60.006,1558070104,"201051344000651","174011545737251",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,1289855.1,1289855.1,28697,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558070130,481095.00
05/17/2019 01:15,2,0.000,ALERT,213.51,303.58,60.017,1558070104,"201051344000594","174011545737251",0.00,7.30,0,300.57,304.78,0.0,0.0,0.000,1301780.6,1301780.6,52576,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558070132,481096.00
05/17/2019 01:15,2,0.000,ALERT,213.96,302.98,60.012,1558070104,"201051344000469","174011545737251",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,1281892.1,1281892.1,20820,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558070134,481097.00
05/17/2019 01:15,2,0.000,ALERT,213.06,299.97,60.033,1558070104,"201051344000585","174011545737251",0.00,7.70,0,297.57,301.77,0.0,0.0,0.000,1303502.7,1303502.7,28758,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558070136,481098.00
05/17/2019 01:15,2,0.000,ALERT,214.64,302.98,60.017,1558070104,"201051344000853","174011545737251",0.00,7.00,0,301.17,304.78,0.0,0.0,0.000,1305212.9,1305212.9,20421,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558070137,481099.00
05/17/2019 01:15,2,0.000,ALERT,213.29,300.27,60.043,1558070104,"201051344001145","174011545737251",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,1304908.3,1304908.3,28675,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558070139,481100.00
05/17/2019 01:15,2,0.000,ALERT,213.06,299.97,60.054,1558070104,"201051344000438","174011545737251",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,1298121.1,1298121.1,28702,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558070141,481101.00
05/17/2019 01:15,2,0.000,ALERT,212.83,299.97,60.017,1558070104,"201051344001135","174011545737251",0.00,7.00,0,297.87,302.37,0.0,0.0,0.000,1285010.2,1285010.2,28651,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558070143,481102.00
05/17/2019 01:15,2,0.000,ALERT,213.96,302.98,60.054,1558070104,"201051344000983","174011545737251",0.00,7.30,0,300.27,304.78,0.0,0.0,0.000,1303171.2,1303171.2,20415,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558070145,481103.00
05/17/2019 01:15,2,0.000,ALERT,213.06,299.37,60.012,1558070104,"201051344001203","174011545737251",0.00,7.00,0,297.26,303.28,0.0,0.0,0.000,1292771.7,1292771.7,28713,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558070146,481104.00
05/17/2019 01:15,2,0.000,ALERT,212.83,299.97,59.975,1558070104,"201051344001230","174011545737251",0.00,7.30,0,297.57,301.77,0.0,0.0,0.000,1288633.9,1288633.9,28548,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558070148,481105.00
05/17/2019 01:15,2,0.000,ALERT,212.83,299.97,60.017,1558070104,"201051344000646","174011545737251",0.00,7.30,0,296.66,301.47,0.0,0.0,0.000,1282379.0,1282379.0,28684,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558070150,481106.00
05/17/2019 01:15,2,0.000,ALERT,213.96,302.37,60.022,1558070104,"201051344000867","174011545737251",0.00,7.70,0,299.67,304.78,0.0,0.0,0.000,1280298.4,1280298.4,52614,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558070152,481107.00
05/17/2019 01:15,2,0.000,ALERT,214.64,302.98,60.017,1558070104,"201051344000633","174011545737251",0.00,6.70,0,298.17,303.88,0.0,0.0,0.000,1277644.2,1277644.2,52712,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558070154,481108.00
05/17/2019 01:15,2,0.000,ALERT,212.61,299.97,60.054,1558070104,"201051344000955","174011545737251",0.00,7.30,0,296.96,301.47,0.0,0.0,0.000,1302615.4,1302615.4,28697,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558070156,481109.00
05/17/2019 01:15,2,0.000,ALERT,213.96,302.37,60.017,1558070104,"201051344000648","174011545737251",0.00,6.70,0,299.37,304.48,0.0,0.0,0.000,1292615.9,1292615.9,52156,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558070157,481110.00
05/17/2019 01:15,2,0.000,ALERT,214.41,302.98,60.028,1558070104,"201051344000645","174011545737251",0.00,7.30,0,300.27,304.48,0.0,0.0,0.000,1297698.1,1297698.1,52128,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558070159,481111.00
05/17/2019 01:15,2,0.000,ALERT,213.96,303.58,60.033,1558070104,"201051344000569","174011545737251",0.00,7.30,0,300.87,305.38,0.0,0.0,0.000,1314037.2,1314037.2,20329,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558070161,481112.00
05/17/2019 01:15,2,0.000,ALERT,214.19,302.37,60.006,1558070104,"179051228000119","174011545737251",0.00,9.00,0,298.77,303.88,0.0,0.0,0.000,100842.1,100842.1,20467,0,0,0,L,46974696,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558070163,481113.00
05/17/2019 01:30,2,0.000,ALERT,212.83,300.87,60.012,1558071004,"201051344000579","174011545737251",0.00,7.30,0,299.97,305.38,0.0,0.0,0.000,1314105.2,1314105.2,20782,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558071007,481114.00
05/17/2019 01:30,2,0.000,ALERT,212.38,298.77,60.028,1558071004,"201051344001025","174011545737251",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,1296995.5,1296995.5,28714,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558071008,481115.00
05/17/2019 01:30,2,0.000,ALERT,212.83,299.67,60.017,1558071004,"201051344001093","174011545737251",0.00,8.00,0,297.57,301.47,0.0,0.0,0.000,1280355.1,1280355.1,28761,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558071010,481116.00
05/17/2019 01:30,2,0.000,ALERT,212.83,300.87,60.022,1558071004,"201051344000458","174011545737251",0.00,8.00,0,299.67,305.38,0.0,0.0,0.000,1296759.7,1296759.7,20538,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558071012,481117.00
05/17/2019 01:30,2,0.000,ALERT,212.61,300.57,60.017,1558071004,"201051344000890","174011545737251",0.00,7.70,0,298.47,302.68,0.0,0.0,0.000,1295217.5,1295217.5,28671,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558071014,481118.00
05/17/2019 01:30,2,0.000,ALERT,212.61,300.87,60.028,1558071004,"201051344000988","174011545737251",0.00,7.00,0,296.96,304.18,0.0,0.0,0.000,997371.0,997371.0,20876,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558071016,481119.00
05/17/2019 01:30,2,0.000,ALERT,213.06,300.87,60.075,1558071004,"201051344000582","174011545737251",0.00,6.70,0,298.77,302.37,0.0,0.0,0.000,1273694.4,1273694.4,28648,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558071017,481120.00
05/17/2019 01:30,2,0.000,ALERT,212.83,301.47,60.028,1558071004,"201051344000868","174011545737251",0.00,7.00,0,299.97,305.38,0.0,0.0,0.000,1282207.5,1282207.5,52583,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558071019,481121.00
05/17/2019 01:30,2,0.000,ALERT,213.29,301.17,60.038,1558071004,"201051344000576","174011545737251",0.00,6.70,0,298.47,304.78,0.0,0.0,0.000,1299973.6,1299973.6,24634,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558071022,481122.00
05/17/2019 01:30,2,0.000,ALERT,213.06,300.57,60.017,1558071004,"201051344001158","174011545737251",0.00,6.30,0,297.57,304.18,0.0,0.0,0.000,1276742.7,1276742.7,20847,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558071024,481123.00
05/17/2019 01:30,2,0.000,ALERT,212.83,299.37,60.043,1558071004,"201051344000917","174011545737251",0.00,8.00,0,296.66,301.17,0.0,0.0,0.000,1290230.5,1290230.5,28570,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558071027,481124.00
05/17/2019 01:30,2,0.000,ALERT,213.06,299.37,59.985,1558071004,"201051344000417","174011545737251",0.00,7.30,0,297.26,301.17,0.0,0.0,0.000,1032119.0,1032119.0,28726,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558071029,481125.00
05/17/2019 01:30,2,0.000,ALERT,213.06,299.67,60.028,1558071004,"201051344000685","174011545737251",0.00,7.30,0,297.87,301.47,0.0,0.0,0.000,1296651.9,1296651.9,28735,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558071032,481126.00
05/17/2019 01:30,2,0.000,ALERT,212.83,299.37,60.033,1558071004,"201051344000651","174011545737251",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,1289855.1,1289855.1,28700,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558071034,481127.00
05/17/2019 01:30,2,0.000,ALERT,212.61,301.47,60.070,1558071004,"201051344000594","174011545737251",0.00,7.00,0,298.47,305.08,0.0,0.0,0.000,1301780.6,1301780.6,52579,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558071036,481128.00
05/17/2019 01:30,2,0.000,ALERT,213.06,300.57,60.033,1558071004,"201051344000469","174011545737251",0.00,6.30,0,297.87,304.18,0.0,0.0,0.000,1281892.1,1281892.1,20823,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558071039,481129.00
05/17/2019 01:30,2,0.000,ALERT,212.83,300.27,60.054,1558071004,"201051344000585","174011545737251",0.00,7.30,0,297.26,301.77,0.0,0.0,0.000,1303502.7,1303502.7,28761,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558071041,481130.00
05/17/2019 01:30,2,0.000,ALERT,213.29,300.27,60.028,1558071004,"201051344000853","174011545737251",0.00,6.70,0,298.47,304.78,0.0,0.0,0.000,1305212.9,1305212.9,20424,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558071044,481131.00
05/17/2019 01:30,2,0.000,ALERT,213.06,300.27,60.012,1558071004,"201051344001145","174011545737251",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,1304908.3,1304908.3,28678,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558071046,481132.00
05/17/2019 01:30,2,0.000,ALERT,212.83,299.97,60.028,1558071004,"201051344000438","174011545737251",0.00,6.70,0,298.17,302.07,0.0,0.0,0.000,1298121.1,1298121.1,28705,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558071049,481133.00
05/17/2019 01:30,2,0.000,ALERT,212.38,299.67,60.054,1558071004,"201051344001135","174011545737251",0.00,7.00,0,297.87,302.37,0.0,0.0,0.000,1285010.2,1285010.2,28654,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558071051,481134.00
05/17/2019 01:30,2,0.000,ALERT,213.06,301.17,60.033,1558071004,"201051344000983","174011545737251",0.00,7.00,0,299.37,305.08,0.0,0.0,0.000,1303171.2,1303171.2,20418,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558071054,481135.00
05/17/2019 01:30,2,0.000,ALERT,212.83,299.67,60.022,1558071004,"201051344001203","174011545737251",0.00,7.00,0,298.17,303.28,0.0,0.0,0.000,1292771.7,1292771.7,28716,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558071056,481136.00
05/17/2019 01:30,2,0.000,ALERT,212.61,300.27,60.059,1558071004,"201051344001230","174011545737251",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,1288633.9,1288633.9,28550,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558071058,481137.00
05/17/2019 01:30,2,0.000,ALERT,212.61,299.67,60.038,1558071004,"201051344000646","174011545737251",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,1282379.0,1282379.0,28686,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558071060,481138.00
05/17/2019 01:30,2,0.000,ALERT,213.06,300.27,60.017,1558071004,"201051344000867","174011545737251",0.00,7.70,0,298.77,305.08,0.0,0.0,0.000,1280298.4,1280298.4,52616,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558071061,481139.00
05/17/2019 01:30,2,0.000,ALERT,213.51,300.57,60.022,1558071004,"201051344000633","174011545737251",0.00,6.70,0,297.57,304.18,0.0,0.0,0.000,1277644.2,1277644.2,52714,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558071063,481140.00
05/17/2019 01:30,2,0.000,ALERT,212.38,299.97,60.049,1558071004,"201051344000955","174011545737251",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,1302615.4,1302615.4,28699,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558071065,481141.00
05/17/2019 01:30,2,0.000,ALERT,213.06,300.27,60.033,1558071004,"201051344000648","174011545737251",0.00,6.30,0,298.77,304.48,0.0,0.0,0.000,1292615.9,1292615.9,52158,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558071067,481142.00
05/17/2019 01:30,2,0.000,ALERT,213.29,300.57,60.028,1558071004,"201051344000645","174011545737251",0.00,7.30,0,299.37,304.48,0.0,0.0,0.000,1297698.1,1297698.1,52130,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558071069,481143.00
05/17/2019 01:30,2,0.000,ALERT,212.83,301.17,60.006,1558071004,"201051344000569","174011545737251",0.00,7.00,0,299.97,305.68,0.0,0.0,0.000,1314037.2,1314037.2,20331,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558071070,481144.00
05/17/2019 01:30,2,0.000,ALERT,213.29,299.67,60.012,1558071004,"179051228000119","174011545737251",0.00,8.50,0,298.17,304.18,0.0,0.0,0.000,100842.1,100842.1,20469,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558071072,481145.00
05/17/2019 01:45,2,0.000,ALERT,212.61,301.47,60.017,1558071904,"201051344000579","174011545737251",0.00,7.30,0,297.26,303.88,0.0,0.0,0.000,1314105.2,1314105.2,20784,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558071906,481146.00
05/17/2019 01:45,2,0.000,ALERT,212.61,299.37,59.975,1558071904,"201051344001025","174011545737251",0.00,6.70,0,295.16,302.07,0.0,0.0,0.000,1296995.5,1296995.5,28716,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558071908,481147.00
05/17/2019 01:45,2,0.000,ALERT,212.83,299.67,60.038,1558071904,"201051344001093","174011545737251",0.00,8.00,0,295.46,301.47,0.0,0.0,0.000,1280355.1,1280355.1,28763,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558071909,481148.00
05/17/2019 01:45,2,0.000,ALERT,212.61,300.57,60.006,1558071904,"201051344000458","174011545737251",0.00,8.00,0,296.66,303.88,0.0,0.0,0.000,1296759.7,1296759.7,20540,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558071911,481149.00
05/17/2019 01:45,2,0.000,ALERT,212.61,299.67,60.043,1558071904,"201051344000890","174011545737251",0.00,7.70,0,296.06,302.68,0.0,0.0,0.000,1295217.5,1295217.5,28673,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558071913,481150.00
05/17/2019 01:45,2,0.000,ALERT,212.38,300.27,59.996,1558071904,"201051344000988","174011545737251",0.00,7.30,0,293.96,302.68,0.0,0.0,0.000,997371.0,997371.0,20878,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558071915,481151.00
05/17/2019 01:45,2,0.000,ALERT,212.83,300.27,59.948,1558071904,"201051344000582","174011545737251",0.00,6.30,0,296.36,302.07,0.0,0.0,0.000,1273694.4,1273694.4,28650,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558071917,481152.00
05/17/2019 01:45,2,0.000,ALERT,212.38,300.27,60.001,1558071904,"201051344000868","174011545737251",0.00,7.00,0,297.26,303.88,0.0,0.0,0.000,1282207.5,1282207.5,52585,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558071919,481153.00
05/17/2019 01:45,2,0.000,ALERT,213.06,300.27,59.985,1558071904,"201051344000576","174011545737251",0.00,6.70,0,296.66,303.28,0.0,0.0,0.000,1299973.6,1299973.6,24636,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558071920,481154.00
05/17/2019 01:45,2,0.000,ALERT,212.61,299.97,59.990,1558071904,"201051344001158","174011545737251",0.00,6.30,0,296.06,302.68,0.0,0.0,0.000,1276742.7,1276742.7,20849,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558071922,481155.00
05/17/2019 01:45,2,0.000,ALERT,212.83,299.07,60.012,1558071904,"201051344000917","174011545737251",0.00,8.00,0,294.26,300.87,0.0,0.0,0.000,1290230.5,1290230.5,28572,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558071924,481156.00
05/17/2019 01:45,2,0.000,ALERT,212.61,298.77,59.985,1558071904,"201051344000417","174011545737251",0.00,7.30,0,295.16,300.87,0.0,0.0,0.000,1032119.0,1032119.0,28728,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558071926,481157.00
05/17/2019 01:45,2,0.000,ALERT,212.83,299.37,59.938,1558071904,"201051344000685","174011545737251",0.00,7.30,0,295.46,301.47,0.0,0.0,0.000,1296651.9,1296651.9,28737,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558071928,481158.00
05/17/2019 01:45,2,0.000,ALERT,212.83,298.77,59.975,1558071904,"201051344000651","174011545737251",0.00,6.30,0,295.16,301.17,0.0,0.0,0.000,1289855.1,1289855.1,28702,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558071929,481159.00
05/17/2019 01:45,2,0.000,ALERT,212.38,301.17,59.975,1558071904,"201051344000594","174011545737251",0.00,7.00,0,296.36,303.28,0.0,0.0,0.000,1301780.6,1301780.6,52581,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558071931,481160.00
05/17/2019 01:45,2,0.000,ALERT,212.83,300.27,59.980,1558071904,"201051344000469","174011545737251",0.00,6.30,0,295.76,302.68,0.0,0.0,0.000,1281892.1,1281892.1,20825,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558071933,481161.00
05/17/2019 01:45,2,0.000,ALERT,212.83,299.67,59.985,1558071904,"201051344000585","174011545737251",0.00,7.70,0,295.16,301.47,0.0,0.0,0.000,1303502.7,1303502.7,28763,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558071935,481162.00
05/17/2019 01:45,2,0.000,ALERT,213.29,300.27,59.980,1558071904,"201051344000853","174011545737251",0.00,6.70,0,296.66,303.28,0.0,0.0,0.000,1305212.9,1305212.9,20426,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558071937,481163.00
05/17/2019 01:45,2,0.000,ALERT,213.06,299.67,59.964,1558071904,"201051344001145","174011545737251",0.00,7.00,0,296.06,302.37,0.0,0.0,0.000,1304908.3,1304908.3,28680,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558071939,481164.00
05/17/2019 01:45,2,0.000,ALERT,212.83,299.67,59.985,1558071904,"201051344000438","174011545737251",0.00,6.70,0,295.76,301.77,0.0,0.0,0.000,1298121.1,1298121.1,28707,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558071941,481165.00
05/17/2019 01:45,2,0.000,ALERT,212.38,299.67,59.975,1558071904,"201051344001135","174011545737251",0.00,7.00,0,295.76,302.07,0.0,0.0,0.000,1285010.2,1285010.2,28656,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558071943,481166.00
05/17/2019 01:45,2,0.000,ALERT,212.61,300.57,59.959,1558071904,"201051344000983","174011545737251",0.00,7.00,0,296.96,303.58,0.0,0.0,0.000,1303171.2,1303171.2,20420,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558071944,481167.00
05/17/2019 01:45,2,0.000,ALERT,212.61,299.07,59.969,1558071904,"201051344001203","174011545737251",0.00,7.00,0,295.46,302.98,0.0,0.0,0.000,1292771.7,1292771.7,28718,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558071946,481168.00
05/17/2019 01:45,2,0.000,ALERT,212.38,299.67,60.033,1558071904,"201051344001230","174011545737251",0.00,7.30,0,295.76,301.47,0.0,0.0,0.000,1288633.9,1288633.9,28553,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558071949,481169.00
05/17/2019 01:45,2,0.000,ALERT,212.38,299.07,59.985,1558071904,"201051344000646","174011545737251",0.00,7.30,0,294.86,300.87,0.0,0.0,0.000,1282379.0,1282379.0,28689,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558071951,481170.00
05/17/2019 01:45,2,0.000,ALERT,212.83,300.27,59.990,1558071904,"201051344000867","174011545737251",0.00,7.70,0,296.06,303.58,0.0,0.0,0.000,1280298.4,1280298.4,52618,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558071953,481171.00
05/17/2019 01:45,2,0.000,ALERT,213.29,299.97,59.980,1558071904,"201051344000633","174011545737251",0.00,6.70,0,294.86,302.37,0.0,0.0,0.000,1277644.2,1277644.2,52716,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558071955,481172.00
05/17/2019 01:45,2,0.000,ALERT,212.38,299.97,59.953,1558071904,"201051344000955","174011545737251",0.00,7.30,0,295.76,301.47,0.0,0.0,0.000,1302615.4,1302615.4,28701,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558071957,481173.00
05/17/2019 01:45,2,0.000,ALERT,212.83,300.27,59.985,1558071904,"201051344000648","174011545737251",0.00,6.30,0,296.06,302.98,0.0,0.0,0.000,1292615.9,1292615.9,52160,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558071959,481174.00
05/17/2019 01:45,2,0.000,ALERT,213.06,300.57,59.980,1558071904,"201051344000645","174011545737251",0.00,7.30,0,296.66,302.98,0.0,0.0,0.000,1297698.1,1297698.1,52132,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558071960,481175.00
05/17/2019 01:45,2,0.000,ALERT,212.83,301.47,59.985,1558071904,"201051344000569","174011545737251",0.00,7.00,0,297.26,303.88,0.0,0.0,0.000,1314037.2,1314037.2,20333,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558071962,481176.00
05/17/2019 01:45,2,0.000,ALERT,213.06,299.97,59.980,1558071904,"179051228000119","174011545737251",0.00,9.00,0,295.46,302.37,0.0,0.0,0.000,100842.1,100842.1,20471,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558071964,481177.00
05/17/2019 02:00,2,0.000,ALERT,213.29,302.07,59.985,1558072804,"201051344000579","174011545737251",0.00,7.30,0,299.37,303.88,0.0,0.0,0.000,1314105.2,1314105.2,20786,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558072806,481178.00
05/17/2019 02:00,2,0.000,ALERT,212.61,299.37,60.033,1558072804,"201051344001025","174011545737251",0.00,6.70,0,297.57,302.37,0.0,0.0,0.000,1296995.5,1296995.5,28718,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558072808,481179.00
05/17/2019 02:00,2,0.000,ALERT,212.83,300.27,60.022,1558072804,"201051344001093","174011545737251",0.00,8.00,0,297.57,301.47,0.0,0.0,0.000,1280355.1,1280355.1,28765,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558072810,481180.00
05/17/2019 02:00,2,0.000,ALERT,213.06,301.47,59.975,1558072804,"201051344000458","174011545737251",0.00,8.00,0,298.47,303.88,0.0,0.0,0.000,1296759.7,1296759.7,20542,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558072812,481181.00
05/17/2019 02:00,2,0.000,ALERT,212.83,300.87,60.006,1558072804,"201051344000890","174011545737251",0.00,7.70,0,297.87,302.68,0.0,0.0,0.000,1295217.5,1295217.5,28675,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558072814,481182.00
05/17/2019 02:00,2,0.000,ALERT,213.06,301.17,60.022,1558072804,"201051344000988","174011545737251",0.00,7.30,0,295.16,302.68,0.0,0.0,0.000,997371.0,997371.0,20880,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558072816,481183.00
05/17/2019 02:00,2,0.000,ALERT,213.29,301.17,60.028,1558072804,"201051344000582","174011545737251",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,1273694.4,1273694.4,28652,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558072817,481184.00
05/17/2019 02:00,2,0.000,ALERT,213.06,302.07,60.033,1558072804,"201051344000868","174011545737251",0.00,7.00,0,298.17,303.88,0.0,0.0,0.000,1282207.5,1282207.5,52587,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558072819,481185.00
05/17/2019 02:00,2,0.000,ALERT,213.51,302.07,60.028,1558072804,"201051344000576","174011545737251",0.00,6.70,0,297.57,303.28,0.0,0.0,0.000,1299973.6,1299973.6,24638,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558072821,481186.00
05/17/2019 02:00,2,0.000,ALERT,213.29,300.57,60.028,1558072804,"201051344001158","174011545737251",0.00,6.70,0,297.57,302.68,0.0,0.0,0.000,1276742.7,1276742.7,20851,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558072823,481187.00
05/17/2019 02:00,2,0.000,ALERT,212.83,299.37,60.033,1558072804,"201051344000917","174011545737251",0.00,8.00,0,296.06,301.17,0.0,0.0,0.000,1290230.5,1290230.5,28574,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558072825,481188.00
05/17/2019 02:00,2,0.000,ALERT,212.83,299.37,60.028,1558072804,"201051344000417","174011545737251",0.00,7.30,0,296.96,301.17,0.0,0.0,0.000,1032119.0,1032119.0,28730,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558072826,481189.00
05/17/2019 02:00,2,0.000,ALERT,213.06,299.97,60.075,1558072804,"201051344000685","174011545737251",0.00,7.30,0,297.57,301.47,0.0,0.0,0.000,1296651.9,1296651.9,28739,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558072828,481190.00
05/17/2019 02:00,2,0.000,ALERT,212.83,299.07,60.054,1558072804,"201051344000651","174011545737251",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,1289855.1,1289855.1,28704,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558072830,481191.00
05/17/2019 02:00,2,0.000,ALERT,212.83,302.07,60.054,1558072804,"201051344000594","174011545737251",0.00,7.00,0,297.87,303.28,0.0,0.0,0.000,1301780.6,1301780.6,52583,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558072832,481192.00
05/17/2019 02:00,2,0.000,ALERT,213.06,301.17,60.070,1558072804,"201051344000469","174011545737251",0.00,6.30,0,297.57,302.68,0.0,0.0,0.000,1281892.1,1281892.1,20827,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558072834,481193.00
05/17/2019 02:00,2,0.000,ALERT,213.06,300.27,60.049,1558072804,"201051344000585","174011545737251",0.00,7.30,0,297.26,301.77,0.0,0.0,0.000,1303502.7,1303502.7,28765,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558072836,481194.00
05/17/2019 02:00,2,0.000,ALERT,213.74,301.77,60.043,1558072804,"201051344000853","174011545737251",0.00,6.70,0,298.47,303.28,0.0,0.0,0.000,1305212.9,1305212.9,20428,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558072838,481195.00
05/17/2019 02:00,2,0.000,ALERT,213.06,300.57,60.049,1558072804,"201051344001145","174011545737251",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,1304908.3,1304908.3,28682,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558072839,481196.00
05/17/2019 02:00,2,0.000,ALERT,213.06,299.97,60.043,1558072804,"201051344000438","174011545737251",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,1298121.1,1298121.1,28709,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558072841,481197.00
05/17/2019 02:00,2,0.000,ALERT,212.61,300.27,60.043,1558072804,"201051344001135","174011545737251",0.00,7.00,0,297.87,302.37,0.0,0.0,0.000,1285010.2,1285010.2,28658,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558072843,481198.00
05/17/2019 02:00,2,0.000,ALERT,213.29,301.77,60.043,1558072804,"201051344000983","174011545737251",0.00,7.00,0,298.47,303.58,0.0,0.0,0.000,1303171.2,1303171.2,20422,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558072845,481199.00
05/17/2019 02:00,2,0.000,ALERT,213.06,299.67,60.043,1558072804,"201051344001203","174011545737251",0.00,7.00,0,297.26,303.28,0.0,0.0,0.000,1292771.7,1292771.7,28720,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558072847,481200.00
05/17/2019 02:00,2,0.000,ALERT,212.83,300.27,60.043,1558072804,"201051344001230","174011545737251",0.00,7.30,0,297.57,301.77,0.0,0.0,0.000,1288633.9,1288633.9,28555,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558072849,481201.00
05/17/2019 02:00,2,0.000,ALERT,212.61,299.67,60.043,1558072804,"201051344000646","174011545737251",0.00,7.00,0,296.66,301.17,0.0,0.0,0.000,1282379.0,1282379.0,28691,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558072850,481202.00
05/17/2019 02:00,2,0.000,ALERT,213.51,300.87,60.033,1558072804,"201051344000867","174011545737251",0.00,7.30,0,297.57,303.58,0.0,0.0,0.000,1280298.4,1280298.4,52620,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558072852,481203.00
05/17/2019 02:00,2,0.000,ALERT,213.74,300.87,60.065,1558072804,"201051344000633","174011545737251",0.00,6.70,0,296.66,302.37,0.0,0.0,0.000,1277644.2,1277644.2,52718,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558072854,481204.00
05/17/2019 02:00,2,0.000,ALERT,212.61,300.27,60.070,1558072804,"201051344000955","174011545737251",0.00,7.00,0,298.17,301.47,0.0,0.0,0.000,1302615.4,1302615.4,28703,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558072856,481205.00
05/17/2019 02:00,2,0.000,ALERT,213.29,300.87,60.033,1558072804,"201051344000648","174011545737251",0.00,6.70,0,298.17,303.28,0.0,0.0,0.000,1292615.9,1292615.9,52162,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558072858,481206.00
05/17/2019 02:00,2,0.000,ALERT,213.74,301.17,60.038,1558072804,"201051344000645","174011545737251",0.00,7.30,0,298.77,303.28,0.0,0.0,0.000,1297698.1,1297698.1,52134,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558072859,481207.00
05/17/2019 02:00,2,0.000,ALERT,213.29,301.77,60.038,1558072804,"201051344000569","174011545737251",0.00,7.00,0,299.37,304.18,0.0,0.0,0.000,1314037.2,1314037.2,20335,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558072861,481208.00
05/17/2019 02:00,2,0.000,ALERT,213.51,300.87,60.059,1558072804,"179051228000119","174011545737251",0.00,8.50,0,296.96,302.37,0.0,0.0,0.000,100842.1,100842.1,20473,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558072863,481209.00
05/17/2019 02:15,2,0.000,ALERT,213.51,302.98,59.990,1558073704,"201051344000579","174011545737251",0.00,7.00,0,299.97,304.48,0.0,0.0,0.000,1314105.2,1314105.2,20789,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558073707,481210.00
05/17/2019 02:15,2,0.000,ALERT,213.06,299.97,60.001,1558073704,"201051344001025","174011545737251",0.00,6.70,0,297.87,302.98,0.0,0.0,0.000,1296995.5,1296995.5,28721,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558073709,481211.00
