ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/17/2019 02:15,2,0.000,ALERT,213.06,300.57,59.990,1558073704,"201051344001093","174011545737251",0.00,7.70,0,298.17,302.37,0.0,0.0,0.000,1280355.1,1280355.1,28768,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558073712,481212.00
05/17/2019 02:15,2,0.000,ALERT,213.29,302.37,59.990,1558073704,"201051344000458","174011545737251",0.00,8.00,0,299.37,304.48,0.0,0.0,0.000,1296759.7,1296759.7,20545,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558073714,481213.00
05/17/2019 02:15,2,0.000,ALERT,213.06,300.87,59.990,1558073704,"201051344000890","174011545737251",0.00,7.70,0,298.17,303.28,0.0,0.0,0.000,1295217.5,1295217.5,28678,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558073717,481214.00
05/17/2019 02:15,2,0.000,ALERT,213.29,302.07,59.985,1558073704,"201051344000988","174011545737251",0.00,7.00,0,296.66,303.58,0.0,0.0,0.000,997371.0,997371.0,20883,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558073719,481215.00
05/17/2019 02:15,2,0.000,ALERT,213.51,301.47,59.996,1558073704,"201051344000582","174011545737251",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,1273694.4,1273694.4,28655,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558073722,481216.00
05/17/2019 02:15,2,0.000,ALERT,213.29,302.98,60.006,1558073704,"201051344000868","174011545737251",0.00,7.00,0,299.97,304.78,0.0,0.0,0.000,1282207.5,1282207.5,52590,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558073724,481217.00
05/17/2019 02:15,2,0.000,ALERT,213.74,302.68,59.990,1558073704,"201051344000576","174011545737251",0.00,7.00,0,299.37,304.18,0.0,0.0,0.000,1299973.6,1299973.6,24640,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558073726,481218.00
05/17/2019 02:15,2,0.000,ALERT,213.51,302.07,59.990,1558073704,"201051344001158","174011545737251",0.00,6.30,0,297.87,303.28,0.0,0.0,0.000,1276742.7,1276742.7,20853,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558073728,481219.00
05/17/2019 02:15,2,0.000,ALERT,213.29,300.27,59.985,1558073704,"201051344000917","174011545737251",0.00,8.00,0,296.96,301.77,0.0,0.0,0.000,1290230.5,1290230.5,28576,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558073730,481220.00
05/17/2019 02:15,2,0.000,ALERT,213.29,299.97,59.996,1558073704,"201051344000417","174011545737251",0.00,7.30,0,297.26,301.77,0.0,0.0,0.000,1032119.0,1032119.0,28732,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558073731,481221.00
05/17/2019 02:15,2,0.000,ALERT,213.51,300.57,60.001,1558073704,"201051344000685","174011545737251",0.00,7.00,0,297.57,302.07,0.0,0.0,0.000,1296651.9,1296651.9,28741,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558073733,481222.00
05/17/2019 02:15,2,0.000,ALERT,213.29,299.97,59.996,1558073704,"201051344000651","174011545737251",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,1289855.1,1289855.1,28706,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558073735,481223.00
05/17/2019 02:15,2,0.000,ALERT,213.29,302.98,60.001,1558073704,"201051344000594","174011545737251",0.00,7.00,0,299.07,304.18,0.0,0.0,0.000,1301780.6,1301780.6,52585,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558073737,481224.00
05/17/2019 02:15,2,0.000,ALERT,213.51,302.37,59.996,1558073704,"201051344000469","174011545737251",0.00,6.30,0,298.17,303.58,0.0,0.0,0.000,1281892.1,1281892.1,20829,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558073739,481225.00
05/17/2019 02:15,2,0.000,ALERT,213.29,300.87,60.028,1558073704,"201051344000585","174011545737251",0.00,7.30,0,297.87,302.37,0.0,0.0,0.000,1303502.7,1303502.7,28767,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558073741,481226.00
05/17/2019 02:15,2,0.000,ALERT,214.19,302.37,59.990,1558073704,"201051344000853","174011545737251",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,1305212.9,1305212.9,20430,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558073743,481227.00
05/17/2019 02:15,2,0.000,ALERT,213.51,301.17,60.043,1558073704,"201051344001145","174011545737251",0.00,7.00,0,298.77,302.98,0.0,0.0,0.000,1304908.3,1304908.3,28684,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558073745,481228.00
05/17/2019 02:15,2,0.000,ALERT,213.29,300.87,59.953,1558073704,"201051344000438","174011545737251",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,1298121.1,1298121.1,28711,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558073747,481229.00
05/17/2019 02:15,2,0.000,ALERT,212.83,300.87,60.006,1558073704,"201051344001135","174011545737251",0.00,6.70,0,298.47,302.98,0.0,0.0,0.000,1285010.2,1285010.2,28660,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558073749,481230.00
05/17/2019 02:15,2,0.000,ALERT,213.51,302.68,60.017,1558073704,"201051344000983","174011545737251",0.00,7.00,0,299.97,304.18,0.0,0.0,0.000,1303171.2,1303171.2,20424,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558073750,481231.00
05/17/2019 02:15,2,0.000,ALERT,213.29,300.57,60.012,1558073704,"201051344001203","174011545737251",0.00,7.00,0,297.87,303.88,0.0,0.0,0.000,1292771.7,1292771.7,28722,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558073752,481232.00
05/17/2019 02:15,2,0.000,ALERT,213.06,301.17,60.059,1558073704,"201051344001230","174011545737251",0.00,7.30,0,297.87,302.68,0.0,0.0,0.000,1288633.9,1288633.9,28557,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558073754,481233.00
05/17/2019 02:15,2,0.000,ALERT,212.83,300.57,60.017,1558073704,"201051344000646","174011545737251",0.00,7.00,0,297.26,302.07,0.0,0.0,0.000,1282379.0,1282379.0,28693,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558073756,481234.00
05/17/2019 02:15,2,0.000,ALERT,213.74,302.07,60.017,1558073704,"201051344000867","174011545737251",0.00,7.70,0,298.77,304.18,0.0,0.0,0.000,1280298.4,1280298.4,52623,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558073758,481235.00
05/17/2019 02:15,2,0.000,ALERT,214.19,302.07,59.990,1558073704,"201051344000633","174011545737251",0.00,6.70,0,297.57,303.28,0.0,0.0,0.000,1277644.2,1277644.2,52721,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558073761,481236.00
05/17/2019 02:15,2,0.000,ALERT,212.83,300.87,60.012,1558073704,"201051344000955","174011545737251",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,1302615.4,1302615.4,28706,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558073763,481237.00
05/17/2019 02:15,2,0.000,ALERT,213.51,301.77,60.017,1558073704,"201051344000648","174011545737251",0.00,6.30,0,299.07,303.88,0.0,0.0,0.000,1292615.9,1292615.9,52165,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558073766,481238.00
05/17/2019 02:15,2,0.000,ALERT,213.96,302.37,60.022,1558073704,"201051344000645","174011545737251",0.00,7.30,0,299.37,303.88,0.0,0.0,0.000,1297698.1,1297698.1,52137,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558073768,481239.00
05/17/2019 02:15,2,0.000,ALERT,213.51,302.98,60.022,1558073704,"201051344000569","174011545737251",0.00,7.00,0,300.27,304.78,0.0,0.0,0.000,1314037.2,1314037.2,20337,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558073770,481240.00
05/17/2019 02:15,2,0.000,ALERT,213.74,302.07,60.028,1558073704,"179051228000119","174011545737251",0.00,9.00,0,297.57,303.28,0.0,0.0,0.000,100842.1,100842.1,20475,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558073772,481241.00
05/17/2019 02:30,2,0.000,ALERT,213.29,302.37,60.028,1558074604,"201051344000579","174011545737251",0.00,7.00,0,300.87,304.48,0.0,0.0,0.000,1314105.2,1314105.2,20791,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558074606,481242.00
05/17/2019 02:30,2,0.000,ALERT,212.83,299.97,59.990,1558074604,"201051344001025","174011545737251",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,1296995.5,1296995.5,28723,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558074608,481243.00
05/17/2019 02:30,2,0.000,ALERT,213.06,300.57,59.985,1558074604,"201051344001093","174011545737251",0.00,7.70,0,298.77,302.07,0.0,0.0,0.000,1280355.1,1280355.1,28770,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558074610,481244.00
05/17/2019 02:30,2,0.000,ALERT,213.06,301.77,59.996,1558074604,"201051344000458","174011545737251",0.00,7.70,0,300.27,304.78,0.0,0.0,0.000,1296759.7,1296759.7,20547,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558074612,481245.00
05/17/2019 02:30,2,0.000,ALERT,213.06,300.87,59.996,1558074604,"201051344000890","174011545737251",0.00,7.30,0,299.07,303.28,0.0,0.0,0.000,1295217.5,1295217.5,28680,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558074614,481246.00
05/17/2019 02:30,2,0.000,ALERT,213.29,301.77,59.996,1558074604,"201051344000988","174011545737251",0.00,7.00,0,297.57,303.88,0.0,0.0,0.000,997371.0,997371.0,20885,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558074615,481247.00
05/17/2019 02:30,2,0.000,ALERT,213.74,301.77,60.001,1558074604,"201051344000582","174011545737251",0.00,6.30,0,299.67,302.98,0.0,0.0,0.000,1273694.4,1273694.4,28657,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558074617,481248.00
05/17/2019 02:30,2,0.000,ALERT,213.29,302.37,59.959,1558074604,"201051344000868","174011545737251",0.00,7.00,0,300.87,304.48,0.0,0.0,0.000,1282207.5,1282207.5,52592,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558074619,481249.00
05/17/2019 02:30,2,0.000,ALERT,213.74,302.07,60.001,1558074604,"201051344000576","174011545737251",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,1299973.6,1299973.6,24642,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558074621,481250.00
05/17/2019 02:30,2,0.000,ALERT,213.29,301.17,59.996,1558074604,"201051344001158","174011545737251",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,1276742.7,1276742.7,20855,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558074623,481251.00
05/17/2019 02:30,2,0.000,ALERT,213.06,299.97,60.006,1558074604,"201051344000917","174011545737251",0.00,7.70,0,297.57,301.77,0.0,0.0,0.000,1290230.5,1290230.5,28578,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558074625,481252.00
05/17/2019 02:30,2,0.000,ALERT,213.29,299.97,60.006,1558074604,"201051344000417","174011545737251",0.00,7.00,0,298.17,301.47,0.0,0.0,0.000,1032119.0,1032119.0,28734,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558074626,481253.00
05/17/2019 02:30,2,0.000,ALERT,213.29,300.57,59.990,1558074604,"201051344000685","174011545737251",0.00,7.00,0,298.47,302.07,0.0,0.0,0.000,1296651.9,1296651.9,28743,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558074628,481254.00
05/17/2019 02:30,2,0.000,ALERT,213.29,299.67,60.006,1558074604,"201051344000651","174011545737251",0.00,6.00,0,298.17,301.77,0.0,0.0,0.000,1289855.1,1289855.1,28708,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558074630,481255.00
05/17/2019 02:30,2,0.000,ALERT,213.06,302.07,60.006,1558074604,"201051344000594","174011545737251",0.00,7.00,0,299.97,304.48,0.0,0.0,0.000,1301780.6,1301780.6,52587,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558074632,481256.00
05/17/2019 02:30,2,0.000,ALERT,213.51,301.77,60.017,1558074604,"201051344000469","174011545737251",0.00,6.30,0,299.37,303.88,0.0,0.0,0.000,1281892.1,1281892.1,20831,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558074634,481257.00
05/17/2019 02:30,2,0.000,ALERT,213.29,300.87,60.006,1558074604,"201051344000585","174011545737251",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,1303502.7,1303502.7,28769,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558074636,481258.00
05/17/2019 02:30,2,0.000,ALERT,213.96,301.47,60.012,1558074604,"201051344000853","174011545737251",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,1305212.9,1305212.9,20432,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558074638,481259.00
05/17/2019 02:30,2,0.000,ALERT,213.51,300.87,60.001,1558074604,"201051344001145","174011545737251",0.00,7.00,0,299.37,302.98,0.0,0.0,0.000,1304908.3,1304908.3,28686,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558074639,481260.00
05/17/2019 02:30,2,0.000,ALERT,213.29,300.57,60.006,1558074604,"201051344000438","174011545737251",0.00,6.70,0,299.07,302.68,0.0,0.0,0.000,1298121.1,1298121.1,28713,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558074641,481261.00
05/17/2019 02:30,2,0.000,ALERT,212.83,300.57,60.001,1558074604,"201051344001135","174011545737251",0.00,6.70,0,299.07,302.98,0.0,0.0,0.000,1285010.2,1285010.2,28662,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558074643,481262.00
05/17/2019 02:30,2,0.000,ALERT,213.06,301.17,60.006,1558074604,"201051344000983","174011545737251",0.00,7.00,0,300.57,304.48,0.0,0.0,0.000,1303171.2,1303171.2,20426,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558074645,481263.00
05/17/2019 02:30,2,0.000,ALERT,213.06,299.67,60.022,1558074604,"201051344001203","174011545737251",0.00,6.70,0,298.77,303.88,0.0,0.0,0.000,1292771.7,1292771.7,28724,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558074647,481264.00
05/17/2019 02:30,2,0.000,ALERT,213.06,300.87,59.996,1558074604,"201051344001230","174011545737251",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,1288633.9,1288633.9,28559,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558074648,481265.00
05/17/2019 02:30,2,0.000,ALERT,212.83,300.57,60.043,1558074604,"201051344000646","174011545737251",0.00,7.00,0,297.87,301.77,0.0,0.0,0.000,1282379.0,1282379.0,28695,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558074650,481266.00
05/17/2019 02:30,2,0.000,ALERT,213.51,301.17,60.006,1558074604,"201051344000867","174011545737251",0.00,7.30,0,299.67,304.18,0.0,0.0,0.000,1280298.4,1280298.4,52625,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558074652,481267.00
05/17/2019 02:30,2,0.000,ALERT,213.74,301.17,60.022,1558074604,"201051344000633","174011545737251",0.00,6.70,0,298.47,303.28,0.0,0.0,0.000,1277644.2,1277644.2,52723,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558074654,481268.00
05/17/2019 02:30,2,0.000,ALERT,212.61,299.97,59.996,1558074604,"201051344000955","174011545737251",0.00,7.00,0,298.77,302.07,0.0,0.0,0.000,1302615.4,1302615.4,28708,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558074656,481269.00
05/17/2019 02:30,2,0.000,ALERT,213.29,300.87,60.006,1558074604,"201051344000648","174011545737251",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,1292615.9,1292615.9,52167,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558074657,481270.00
05/17/2019 02:30,2,0.000,ALERT,213.74,301.17,60.012,1558074604,"201051344000645","174011545737251",0.00,7.00,0,300.27,303.88,0.0,0.0,0.000,1297698.1,1297698.1,52139,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558074659,481271.00
05/17/2019 02:30,2,0.000,ALERT,213.29,301.77,60.033,1558074604,"201051344000569","174011545737251",0.00,7.00,0,300.87,304.78,0.0,0.0,0.000,1314037.2,1314037.2,20339,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558074661,481272.00
05/17/2019 02:30,2,0.000,ALERT,213.74,300.87,60.006,1558074604,"179051228000119","174011545737251",0.00,8.50,0,298.47,303.58,0.0,0.0,0.000,100842.1,100842.1,20477,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558074663,481273.00
05/17/2019 02:45,2,0.000,ALERT,213.51,302.68,59.990,1558075504,"201051344000579","174011545737251",0.00,6.70,0,300.57,304.48,0.0,0.0,0.000,1314105.2,1314105.2,20793,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558075506,481274.00
05/17/2019 02:45,2,0.000,ALERT,213.06,300.27,59.975,1558075504,"201051344001025","174011545737251",0.00,6.30,0,297.87,302.98,0.0,0.0,0.000,1296995.5,1296995.5,28725,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558075508,481275.00
05/17/2019 02:45,2,0.000,ALERT,213.29,300.57,59.990,1558075504,"201051344001093","174011545737251",0.00,7.30,0,298.47,302.07,0.0,0.0,0.000,1280355.1,1280355.1,28772,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558075510,481276.00
05/17/2019 02:45,2,0.000,ALERT,213.29,301.77,60.033,1558075504,"201051344000458","174011545737251",0.00,7.30,0,299.97,304.48,0.0,0.0,0.000,1296759.7,1296759.7,20549,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558075511,481277.00
05/17/2019 02:45,2,0.000,ALERT,213.06,300.87,59.980,1558075504,"201051344000890","174011545737251",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,1295217.5,1295217.5,28682,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558075513,481278.00
05/17/2019 02:45,2,0.000,ALERT,213.29,300.87,59.980,1558075504,"201051344000988","174011545737251",0.00,6.70,0,296.96,303.28,0.0,0.0,0.000,997371.0,997371.0,20887,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558075515,481279.00
05/17/2019 02:45,2,0.000,ALERT,213.74,301.47,59.985,1558075504,"201051344000582","174011545737251",0.00,6.00,0,299.67,302.98,0.0,0.0,0.000,1273694.4,1273694.4,28659,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558075517,481280.00
05/17/2019 02:45,2,0.000,ALERT,213.29,302.68,60.001,1558075504,"201051344000868","174011545737251",0.00,6.70,0,299.67,304.48,0.0,0.0,0.000,1282207.5,1282207.5,52594,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558075519,481281.00
05/17/2019 02:45,2,0.000,ALERT,213.96,302.68,59.975,1558075504,"201051344000576","174011545737251",0.00,6.30,0,299.37,303.88,0.0,0.0,0.000,1299973.6,1299973.6,24644,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558075520,481282.00
05/17/2019 02:45,2,0.000,ALERT,213.51,301.77,59.943,1558075504,"201051344001158","174011545737251",0.00,6.00,0,298.77,303.28,0.0,0.0,0.000,1276742.7,1276742.7,20857,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558075522,481283.00
05/17/2019 02:45,2,0.000,ALERT,213.51,300.57,60.017,1558075504,"201051344000917","174011545737251",0.00,7.70,0,296.96,301.47,0.0,0.0,0.000,1290230.5,1290230.5,28580,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558075524,481284.00
05/17/2019 02:45,2,0.000,ALERT,213.51,300.57,59.990,1558075504,"201051344000417","174011545737251",0.00,7.00,0,297.87,301.47,0.0,0.0,0.000,1032119.0,1032119.0,28736,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558075526,481285.00
05/17/2019 02:45,2,0.000,ALERT,213.51,300.87,59.990,1558075504,"201051344000685","174011545737251",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,1296651.9,1296651.9,28745,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558075528,481286.00
05/17/2019 02:45,2,0.000,ALERT,213.51,300.57,59.985,1558075504,"201051344000651","174011545737251",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,1289855.1,1289855.1,28710,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558075529,481287.00
05/17/2019 02:45,2,0.000,ALERT,213.29,302.68,60.022,1558075504,"201051344000594","174011545737251",0.00,6.70,0,299.37,303.88,0.0,0.0,0.000,1301780.6,1301780.6,52589,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558075531,481288.00
05/17/2019 02:45,2,0.000,ALERT,213.51,302.07,59.985,1558075504,"201051344000469","174011545737251",0.00,6.00,0,298.47,303.28,0.0,0.0,0.000,1281892.1,1281892.1,20833,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558075533,481289.00
05/17/2019 02:45,2,0.000,ALERT,213.29,301.17,59.990,1558075504,"201051344000585","174011545737251",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,1303502.7,1303502.7,28771,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558075535,481290.00
05/17/2019 02:45,2,0.000,ALERT,214.19,302.07,59.990,1558075504,"201051344000853","174011545737251",0.00,6.30,0,299.07,303.88,0.0,0.0,0.000,1305212.9,1305212.9,20434,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558075537,481291.00
05/17/2019 02:45,2,0.000,ALERT,213.51,301.47,60.006,1558075504,"201051344001145","174011545737251",0.00,6.70,0,299.07,302.98,0.0,0.0,0.000,1304908.3,1304908.3,28688,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558075539,481292.00
05/17/2019 02:45,2,0.000,ALERT,213.29,300.87,60.012,1558075504,"201051344000438","174011545737251",0.00,6.30,0,298.77,302.68,0.0,0.0,0.000,1298121.1,1298121.1,28715,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558075540,481293.00
05/17/2019 02:45,2,0.000,ALERT,213.06,301.17,59.975,1558075504,"201051344001135","174011545737251",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,1285010.2,1285010.2,28664,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558075542,481294.00
05/17/2019 02:45,2,0.000,ALERT,213.51,302.37,59.990,1558075504,"201051344000983","174011545737251",0.00,6.70,0,299.37,304.18,0.0,0.0,0.000,1303171.2,1303171.2,20428,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558075544,481295.00
05/17/2019 02:45,2,0.000,ALERT,213.29,300.57,59.996,1558075504,"201051344001203","174011545737251",0.00,6.70,0,298.47,303.88,0.0,0.0,0.000,1292771.7,1292771.7,28726,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558075546,481296.00
05/17/2019 02:45,2,0.000,ALERT,213.06,301.17,60.001,1558075504,"201051344001230","174011545737251",0.00,6.70,0,298.77,302.37,0.0,0.0,0.000,1288633.9,1288633.9,28561,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558075548,481297.00
05/17/2019 02:45,2,0.000,ALERT,212.83,300.57,59.996,1558075504,"201051344000646","174011545737251",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,1282379.0,1282379.0,28697,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558075550,481298.00
05/17/2019 02:45,2,0.000,ALERT,213.74,301.77,60.012,1558075504,"201051344000867","174011545737251",0.00,7.00,0,298.77,303.88,0.0,0.0,0.000,1280298.4,1280298.4,52627,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558075551,481299.00
05/17/2019 02:45,2,0.000,ALERT,214.19,301.77,60.006,1558075504,"201051344000633","174011545737251",0.00,6.30,0,297.26,302.98,0.0,0.0,0.000,1277644.2,1277644.2,52725,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558075553,481300.00
05/17/2019 02:45,2,0.000,ALERT,212.83,300.87,60.006,1558075504,"201051344000955","174011545737251",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,1302615.4,1302615.4,28710,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558075555,481301.00
05/17/2019 02:45,2,0.000,ALERT,213.74,301.77,60.012,1558075504,"201051344000648","174011545737251",0.00,6.00,0,298.77,303.58,0.0,0.0,0.000,1292615.9,1292615.9,52169,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558075557,481302.00
05/17/2019 02:45,2,0.000,ALERT,213.96,302.07,60.012,1558075504,"201051344000645","174011545737251",0.00,7.00,0,298.77,303.58,0.0,0.0,0.000,1297698.1,1297698.1,52141,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558075559,481303.00
05/17/2019 02:45,2,0.000,ALERT,213.51,302.37,60.001,1558075504,"201051344000569","174011545737251",0.00,6.70,0,299.67,304.48,0.0,0.0,0.000,1314037.2,1314037.2,20341,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558075560,481304.00
05/17/2019 02:45,2,0.000,ALERT,213.74,301.47,59.990,1558075504,"179051228000119","174011545737251",0.00,8.00,0,297.57,302.98,0.0,0.0,0.000,100842.1,100842.1,20479,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558075562,481305.00
05/17/2019 03:00,2,0.000,ALERT,213.29,302.68,60.038,1558076403,"201051344000579","174011545737251",0.00,6.70,0,300.57,304.48,0.0,0.0,0.000,1314105.2,1314105.2,20795,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558076406,481306.00
05/17/2019 03:00,2,0.000,ALERT,212.61,299.67,60.038,1558076403,"201051344001025","174011545737251",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,1296995.5,1296995.5,28727,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558076407,481307.00
05/17/2019 03:00,2,0.000,ALERT,212.83,300.27,60.033,1558076403,"201051344001093","174011545737251",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,1280355.1,1280355.1,28774,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558076409,481308.00
05/17/2019 03:00,2,0.000,ALERT,213.29,301.77,60.043,1558076403,"201051344000458","174011545737251",0.00,7.00,0,299.67,304.48,0.0,0.0,0.000,1296759.7,1296759.7,20551,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558076411,481309.00
05/17/2019 03:00,2,0.000,ALERT,212.61,300.57,60.033,1558076403,"201051344000890","174011545737251",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,1295217.5,1295217.5,28684,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558076413,481310.00
05/17/2019 03:00,2,0.000,ALERT,213.06,301.77,60.075,1558076403,"201051344000988","174011545737251",0.00,6.30,0,296.96,303.28,0.0,0.0,0.000,997371.0,997371.0,20889,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558076415,481311.00
05/17/2019 03:00,2,0.000,ALERT,213.29,301.17,60.049,1558076403,"201051344000582","174011545737251",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,1273694.4,1273694.4,28661,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558076416,481312.00
05/17/2019 03:00,2,0.000,ALERT,213.29,302.37,60.043,1558076403,"201051344000868","174011545737251",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,1282207.5,1282207.5,52596,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558076418,481313.00
05/17/2019 03:00,2,0.000,ALERT,213.74,302.07,60.043,1558076403,"201051344000576","174011545737251",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,1299973.6,1299973.6,24646,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558076420,481314.00
05/17/2019 03:00,2,0.000,ALERT,213.51,301.77,60.075,1558076403,"201051344001158","174011545737251",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,1276742.7,1276742.7,20859,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558076422,481315.00
05/17/2019 03:00,2,0.000,ALERT,213.06,299.97,60.059,1558076403,"201051344000917","174011545737251",0.00,7.30,0,297.57,302.07,0.0,0.0,0.000,1290230.5,1290230.5,28582,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558076424,481316.00
05/17/2019 03:00,2,0.000,ALERT,213.06,299.97,60.006,1558076403,"201051344000417","174011545737251",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,1032119.0,1032119.0,28738,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558076426,481317.00
05/17/2019 03:00,2,0.000,ALERT,213.06,300.57,60.038,1558076403,"201051344000685","174011545737251",0.00,6.70,0,298.77,302.37,0.0,0.0,0.000,1296651.9,1296651.9,28747,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558076427,481318.00
05/17/2019 03:00,2,0.000,ALERT,213.06,299.67,60.059,1558076403,"201051344000651","174011545737251",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,1289855.1,1289855.1,28712,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558076429,481319.00
05/17/2019 03:00,2,0.000,ALERT,213.29,302.98,60.043,1558076403,"201051344000594","174011545737251",0.00,6.30,0,299.07,304.18,0.0,0.0,0.000,1301780.6,1301780.6,52591,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558076431,481320.00
05/17/2019 03:00,2,0.000,ALERT,213.51,301.47,60.049,1558076403,"201051344000469","174011545737251",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,1281892.1,1281892.1,20835,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558076433,481321.00
05/17/2019 03:00,2,0.000,ALERT,212.83,300.27,60.049,1558076403,"201051344000585","174011545737251",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,1303502.7,1303502.7,28773,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558076435,481322.00
05/17/2019 03:00,2,0.000,ALERT,213.96,301.77,60.049,1558076403,"201051344000853","174011545737251",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,1305212.9,1305212.9,20436,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558076436,481323.00
05/17/2019 03:00,2,0.000,ALERT,213.06,300.57,60.038,1558076403,"201051344001145","174011545737251",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,1304908.3,1304908.3,28690,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558076438,481324.00
05/17/2019 03:00,2,0.000,ALERT,212.83,300.27,60.001,1558076403,"201051344000438","174011545737251",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,1298121.1,1298121.1,28717,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558076440,481325.00
05/17/2019 03:00,2,0.000,ALERT,212.61,300.27,60.038,1558076403,"201051344001135","174011545737251",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,1285010.2,1285010.2,28666,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558076442,481326.00
05/17/2019 03:00,2,0.000,ALERT,213.51,302.37,60.070,1558076403,"201051344000983","174011545737251",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,1303171.2,1303171.2,20430,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558076444,481327.00
05/17/2019 03:00,2,0.000,ALERT,212.83,299.97,59.996,1558076403,"201051344001203","174011545737251",0.00,6.30,0,298.47,304.18,0.0,0.0,0.000,1292771.7,1292771.7,28728,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558076446,481328.00
05/17/2019 03:00,2,0.000,ALERT,212.83,300.57,60.028,1558076403,"201051344001230","174011545737251",0.00,6.70,0,299.07,302.68,0.0,0.0,0.000,1288633.9,1288633.9,28563,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558076447,481329.00
05/17/2019 03:00,2,0.000,ALERT,212.61,300.27,60.033,1558076403,"201051344000646","174011545737251",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,1282379.0,1282379.0,28699,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558076449,481330.00
05/17/2019 03:00,2,0.000,ALERT,213.74,302.07,60.038,1558076403,"201051344000867","174011545737251",0.00,7.00,0,299.37,304.18,0.0,0.0,0.000,1280298.4,1280298.4,52629,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558076451,481331.00
05/17/2019 03:00,2,0.000,ALERT,213.96,301.47,60.038,1558076403,"201051344000633","174011545737251",0.00,6.00,0,298.17,303.28,0.0,0.0,0.000,1277644.2,1277644.2,52727,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558076453,481332.00
05/17/2019 03:00,2,0.000,ALERT,212.38,299.97,60.049,1558076403,"201051344000955","174011545737251",0.00,6.30,0,299.07,302.37,0.0,0.0,0.000,1302615.4,1302615.4,28712,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558076455,481333.00
05/17/2019 03:00,2,0.000,ALERT,213.51,301.17,60.028,1558076403,"201051344000648","174011545737251",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,1292615.9,1292615.9,52171,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558076457,481334.00
05/17/2019 03:00,2,0.000,ALERT,213.74,301.47,60.049,1558076403,"201051344000645","174011545737251",0.00,6.70,0,299.97,303.58,0.0,0.0,0.000,1297698.1,1297698.1,52143,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558076458,481335.00
05/17/2019 03:00,2,0.000,ALERT,213.29,302.37,59.996,1558076403,"201051344000569","174011545737251",0.00,6.30,0,300.57,304.78,0.0,0.0,0.000,1314037.2,1314037.2,20343,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558076460,481336.00
05/17/2019 03:00,2,0.000,ALERT,213.74,301.77,60.028,1558076403,"179051228000119","174011545737251",0.00,8.00,0,298.47,303.28,0.0,0.0,0.000,100842.1,100842.1,20481,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558076462,481337.00
05/17/2019 03:15,2,0.000,ALERT,213.29,302.98,59.990,1558077304,"201051344000579","174011545737251",0.00,6.30,0,300.57,304.78,0.0,0.0,0.000,1314105.2,1314105.2,20797,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558077306,481338.00
05/17/2019 03:15,2,0.000,ALERT,212.83,300.27,60.022,1558077304,"201051344001025","174011545737251",0.00,5.50,0,297.26,302.68,0.0,0.0,0.000,1296995.5,1296995.5,28729,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558077308,481339.00
05/17/2019 03:15,2,0.000,ALERT,213.06,300.57,60.028,1558077304,"201051344001093","174011545737251",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,1280355.1,1280355.1,28776,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558077310,481340.00
05/17/2019 03:15,2,0.000,ALERT,213.29,302.37,60.065,1558077304,"201051344000458","174011545737251",0.00,7.00,0,299.67,304.78,0.0,0.0,0.000,1296759.7,1296759.7,20553,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558077312,481341.00
05/17/2019 03:15,2,0.000,ALERT,212.83,301.17,60.028,1558077304,"201051344000890","174011545737251",0.00,6.70,0,298.17,302.98,0.0,0.0,0.000,1295217.5,1295217.5,28686,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558077313,481342.00
05/17/2019 03:15,2,0.000,ALERT,213.06,302.37,60.017,1558077304,"201051344000988","174011545737251",0.00,6.30,0,296.96,303.58,0.0,0.0,0.000,997371.0,997371.0,20891,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558077315,481343.00
05/17/2019 03:15,2,0.000,ALERT,213.51,301.77,60.049,1558077304,"201051344000582","174011545737251",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,1273694.4,1273694.4,28663,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558077317,481344.00
05/17/2019 03:15,2,0.000,ALERT,213.29,302.98,60.022,1558077304,"201051344000868","174011545737251",0.00,6.00,0,300.27,304.78,0.0,0.0,0.000,1282207.5,1282207.5,52598,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558077319,481345.00
05/17/2019 03:15,2,0.000,ALERT,213.74,302.68,60.001,1558077304,"201051344000576","174011545737251",0.00,6.00,0,299.67,304.18,0.0,0.0,0.000,1299973.6,1299973.6,24648,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558077321,481346.00
05/17/2019 03:15,2,0.000,ALERT,213.29,302.07,59.980,1558077304,"201051344001158","174011545737251",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,1276742.7,1276742.7,20861,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558077322,481347.00
05/17/2019 03:15,2,0.000,ALERT,213.06,299.97,59.980,1558077304,"201051344000917","174011545737251",0.00,7.00,0,296.66,301.47,0.0,0.0,0.000,1290230.5,1290230.5,28584,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558077324,481348.00
05/17/2019 03:15,2,0.000,ALERT,213.29,300.27,60.043,1558077304,"201051344000417","174011545737251",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,1032119.0,1032119.0,28740,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558077326,481349.00
05/17/2019 03:15,2,0.000,ALERT,213.29,300.57,59.996,1558077304,"201051344000685","174011545737251",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,1296651.9,1296651.9,28749,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558077328,481350.00
05/17/2019 03:15,2,0.000,ALERT,213.06,299.97,60.017,1558077304,"201051344000651","174011545737251",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,1289855.1,1289855.1,28714,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558077330,481351.00
05/17/2019 03:15,2,0.000,ALERT,213.06,302.98,60.006,1558077304,"201051344000594","174011545737251",0.00,6.00,0,299.37,304.18,0.0,0.0,0.000,1301780.6,1301780.6,52593,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558077332,481352.00
05/17/2019 03:15,2,0.000,ALERT,213.51,302.37,60.001,1558077304,"201051344000469","174011545737251",0.00,5.50,0,298.77,303.58,0.0,0.0,0.000,1281892.1,1281892.1,20837,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558077333,481353.00
05/17/2019 03:15,2,0.000,ALERT,213.06,300.57,60.012,1558077304,"201051344000585","174011545737251",0.00,6.70,0,297.26,302.07,0.0,0.0,0.000,1303502.7,1303502.7,28775,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558077335,481354.00
05/17/2019 03:15,2,0.000,ALERT,213.74,302.07,60.017,1558077304,"201051344000853","174011545737251",0.00,5.50,0,299.37,304.18,0.0,0.0,0.000,1305212.9,1305212.9,20438,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558077337,481355.00
05/17/2019 03:15,2,0.000,ALERT,213.29,301.17,59.996,1558077304,"201051344001145","174011545737251",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,1304908.3,1304908.3,28692,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558077339,481356.00
