ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/17/2019 03:15,2,0.000,ALERT,213.06,300.87,60.006,1558077304,"201051344000438","174011545737251",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,1298121.1,1298121.1,28719,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558077341,481357.00
05/17/2019 03:15,2,0.000,ALERT,212.83,300.87,60.006,1558077304,"201051344001135","174011545737251",0.00,6.00,0,297.87,302.68,0.0,0.0,0.000,1285010.2,1285010.2,28668,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558077343,481358.00
05/17/2019 03:15,2,0.000,ALERT,213.29,302.37,60.006,1558077304,"201051344000983","174011545737251",0.00,6.00,0,299.97,304.48,0.0,0.0,0.000,1303171.2,1303171.2,20432,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558077344,481359.00
05/17/2019 03:15,2,0.000,ALERT,213.06,300.27,60.006,1558077304,"201051344001203","174011545737251",0.00,6.00,0,297.57,303.58,0.0,0.0,0.000,1292771.7,1292771.7,28730,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558077346,481360.00
05/17/2019 03:15,2,0.000,ALERT,213.06,300.87,59.953,1558077304,"201051344001230","174011545737251",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,1288633.9,1288633.9,28565,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558077348,481361.00
05/17/2019 03:15,2,0.000,ALERT,212.83,300.27,60.001,1558077304,"201051344000646","174011545737251",0.00,6.00,0,296.96,301.77,0.0,0.0,0.000,1282379.0,1282379.0,28701,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558077350,481362.00
05/17/2019 03:15,2,0.000,ALERT,213.74,302.07,60.001,1558077304,"201051344000867","174011545737251",0.00,6.70,0,299.07,304.48,0.0,0.0,0.000,1280298.4,1280298.4,52631,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558077352,481363.00
05/17/2019 03:15,2,0.000,ALERT,213.96,302.07,60.006,1558077304,"201051344000633","174011545737251",0.00,5.50,0,297.87,303.28,0.0,0.0,0.000,1277644.2,1277644.2,52729,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558077353,481364.00
05/17/2019 03:15,2,0.000,ALERT,212.61,300.27,60.006,1558077304,"201051344000955","174011545737251",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,1302615.4,1302615.4,28714,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558077355,481365.00
05/17/2019 03:15,2,0.000,ALERT,213.51,301.47,60.012,1558077304,"201051344000648","174011545737251",0.00,5.50,0,299.07,303.88,0.0,0.0,0.000,1292615.9,1292615.9,52173,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558077357,481366.00
05/17/2019 03:15,2,0.000,ALERT,213.96,302.07,60.017,1558077304,"201051344000645","174011545737251",0.00,6.30,0,299.37,303.88,0.0,0.0,0.000,1297698.1,1297698.1,52145,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558077359,481367.00
05/17/2019 03:15,2,0.000,ALERT,213.51,302.68,60.012,1558077304,"201051344000569","174011545737251",0.00,6.00,0,300.27,305.08,0.0,0.0,0.000,1314037.2,1314037.2,20345,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558077361,481368.00
05/17/2019 03:15,2,0.000,ALERT,213.96,302.07,60.017,1558077304,"179051228000119","174011545737251",0.00,7.70,0,298.17,303.28,0.0,0.0,0.000,100842.1,100842.1,20483,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558077363,481369.00
05/17/2019 03:45,2,0.000,ALERT,213.51,301.17,59.990,1558079106,"201051344000579","174011545737251",0.00,6.00,0,0.00,306.28,0.0,0.0,0.000,1314105.2,1314105.2,0,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,1,9010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558079108,481370.00
05/17/2019 03:45,2,0.000,ALERT,213.29,298.77,60.012,1558079106,"201051344001025","174011545737251",0.00,5.00,0,0.00,302.07,0.0,0.0,0.000,1296995.5,1296995.5,0,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,1,64,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558079110,481371.00
05/17/2019 03:45,2,0.000,ALERT,213.51,299.37,59.990,1558079106,"201051344001093","174011545737251",0.00,6.70,0,0.00,301.17,0.0,0.0,0.000,1280355.1,1280355.1,0,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,1,64,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558079112,481372.00
05/17/2019 03:45,2,0.000,ALERT,213.29,301.17,59.985,1558079106,"201051344000458","174011545737251",0.00,6.70,0,0.00,306.88,0.0,0.0,0.000,1296759.7,1296759.7,0,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,1,8499,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558079113,481373.00
05/17/2019 03:45,2,0.000,ALERT,213.29,299.67,59.959,1558079106,"201051344000890","174011545737251",0.00,6.30,0,0.00,302.37,0.0,0.0,0.000,1295217.5,1295217.5,0,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,1,64,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558079115,481374.00
05/17/2019 03:45,2,0.000,ALERT,213.29,300.57,59.990,1558079106,"201051344000988","174011545737251",0.00,5.50,0,0.00,306.58,0.0,0.0,0.000,997371.0,997371.0,0,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,1,8495,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558079117,481375.00
05/17/2019 03:45,2,0.000,ALERT,213.74,300.27,59.964,1558079106,"201051344000582","174011545737251",0.00,5.00,0,0.00,302.37,0.0,0.0,0.000,1273694.4,1273694.4,0,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,1,8499,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558079119,481376.00
05/17/2019 03:45,2,0.000,ALERT,213.51,301.47,59.996,1558079106,"201051344000868","174011545737251",0.00,5.50,0,0.00,306.28,0.0,0.0,0.000,1282207.5,1282207.5,0,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,1,8899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558079121,481377.00
05/17/2019 03:45,2,0.000,ALERT,213.74,300.87,59.996,1558079106,"201051344000576","174011545737251",0.00,5.00,0,0.00,305.68,0.0,0.0,0.000,1299973.6,1299973.6,0,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,1,8499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558079123,481378.00
05/17/2019 03:45,2,0.000,ALERT,213.29,300.27,59.964,1558079106,"201051344001158","174011545737251",0.00,4.50,0,0.00,305.38,0.0,0.0,0.000,1276742.7,1276742.7,0,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,1,8489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558079124,481379.00
05/17/2019 03:45,2,0.000,ALERT,213.51,298.77,59.996,1558079106,"201051344000917","174011545737251",0.00,6.70,0,0.00,300.87,0.0,0.0,0.000,1290230.5,1290230.5,0,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,1,64,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558079126,481380.00
05/17/2019 03:45,2,0.000,ALERT,213.51,298.77,59.996,1558079106,"201051344000417","174011545737251",0.00,6.00,0,0.00,300.87,0.0,0.0,0.000,1032119.0,1032119.0,0,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,1,8501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558079128,481381.00
05/17/2019 03:45,2,0.000,ALERT,213.51,299.07,59.996,1558079106,"201051344000685","174011545737251",0.00,6.00,0,0.00,301.47,0.0,0.0,0.000,1296651.9,1296651.9,0,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,1,64,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558079130,481382.00
05/17/2019 03:45,2,0.000,ALERT,213.29,298.47,60.006,1558079106,"201051344000651","174011545737251",0.00,4.00,0,0.00,301.17,0.0,0.0,0.000,1289855.1,1289855.1,0,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,1,8491,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558079132,481383.00
05/17/2019 03:45,2,0.000,ALERT,213.06,301.17,59.996,1558079106,"201051344000594","174011545737251",0.00,5.50,0,0.00,306.28,0.0,0.0,0.000,1301780.6,1301780.6,0,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,1,8955,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558079134,481384.00
05/17/2019 03:45,2,0.000,ALERT,213.51,300.57,59.996,1558079106,"201051344000469","174011545737251",0.00,4.50,0,0.00,305.38,0.0,0.0,0.000,1281892.1,1281892.1,0,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,1,8948,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558079135,481385.00
05/17/2019 03:45,2,0.000,ALERT,213.51,299.37,60.043,1558079106,"201051344000585","174011545737251",0.00,6.30,0,0.00,301.47,0.0,0.0,0.000,1303502.7,1303502.7,0,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,1,64,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558079137,481386.00
05/17/2019 03:45,2,0.000,ALERT,213.96,300.27,60.001,1558079106,"201051344000853","174011545737251",0.00,5.00,0,0.00,306.58,0.0,0.0,0.000,1305212.9,1305212.9,0,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,1,8499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558079139,481387.00
05/17/2019 03:45,2,0.000,ALERT,213.51,299.37,59.975,1558079106,"201051344001145","174011545737251",0.00,5.50,0,0.00,302.37,0.0,0.0,0.000,1304908.3,1304908.3,0,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,1,64,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558079141,481388.00
05/17/2019 03:45,2,0.000,ALERT,213.29,298.77,59.996,1558079106,"201051344000438","174011545737251",0.00,5.00,0,0.00,301.77,0.0,0.0,0.000,1298121.1,1298121.1,0,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558079143,481389.00
05/17/2019 03:45,2,0.000,ALERT,213.06,298.77,59.996,1558079106,"201051344001135","174011545737251",0.00,5.50,0,0.00,302.07,0.0,0.0,0.000,1285010.2,1285010.2,0,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,1,8492,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558079145,481390.00
05/17/2019 03:45,2,0.000,ALERT,213.29,300.57,60.001,1558079106,"201051344000983","174011545737251",0.00,5.50,0,0.00,305.68,0.0,0.0,0.000,1303171.2,1303171.2,0,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,1,8978,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558079147,481391.00
05/17/2019 03:45,2,0.000,ALERT,213.51,298.77,60.006,1558079106,"201051344001203","174011545737251",0.00,5.50,0,0.00,302.98,0.0,0.0,0.000,1292771.7,1292771.7,0,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,1,8486,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558079149,481392.00
05/17/2019 03:45,2,0.000,ALERT,213.29,299.37,60.001,1558079106,"201051344001230","174011545737251",0.00,6.00,0,0.00,301.77,0.0,0.0,0.000,1288633.9,1288633.9,0,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,1,64,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558079151,481393.00
05/17/2019 03:45,2,0.000,ALERT,213.06,298.77,60.006,1558079106,"201051344000646","174011545737251",0.00,5.50,0,0.00,303.28,0.0,0.0,0.000,1282379.0,1282379.0,0,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,1,8500,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558079153,481394.00
05/17/2019 03:45,2,0.000,ALERT,213.74,300.27,60.006,1558079106,"201051344000867","174011545737251",0.00,6.30,0,0.00,305.98,0.0,0.0,0.000,1280298.4,1280298.4,0,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,1,9049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558079155,481395.00
05/17/2019 03:45,2,0.000,ALERT,213.96,299.97,60.006,1558079106,"201051344000633","174011545737251",0.00,5.00,0,0.00,305.98,0.0,0.0,0.000,1277644.2,1277644.2,0,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,1,8495,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558079156,481396.00
05/17/2019 03:45,2,0.000,ALERT,212.83,298.77,60.001,1558079106,"201051344000955","174011545737251",0.00,6.00,0,0.00,302.68,0.0,0.0,0.000,1302615.4,1302615.4,0,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,1,8487,0,0,0,0,0,0,0,0,0,0,0,0,2,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558079158,481397.00
05/17/2019 03:45,2,0.000,ALERT,213.51,299.67,60.001,1558079106,"201051344000648","174011545737251",0.00,4.50,0,0.00,305.38,0.0,0.0,0.000,1292615.9,1292615.9,0,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,1,8499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558079160,481398.00
05/17/2019 03:45,2,0.000,ALERT,213.74,300.57,60.033,1558079106,"201051344000645","174011545737251",0.00,6.00,0,0.00,305.98,0.0,0.0,0.000,1297698.1,1297698.1,0,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,1,8498,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558079162,481399.00
05/17/2019 03:45,2,0.000,ALERT,213.29,300.87,60.001,1558079106,"201051344000569","174011545737251",0.00,5.50,0,0.00,305.98,0.0,0.0,0.000,1314037.2,1314037.2,0,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,1,64,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558079164,481400.00
05/17/2019 03:45,2,0.000,ALERT,213.74,300.27,60.006,1558079106,"179051228000119","174011545737251",0.00,7.00,0,0.00,332.73,0.0,0.0,0.000,100842.1,100842.1,0,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,9,8500,0,0,0,0,0,0,0,0,0,0,0,0,54,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558079166,481401.00
05/17/2019 04:00,2,0.000,ALERT,213.51,301.47,60.006,1558080005,"201051344000579","174011545737251",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,1314105.2,1314105.2,2,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558080007,481402.00
05/17/2019 04:00,2,0.000,ALERT,213.06,298.17,60.006,1558080005,"201051344001025","174011545737251",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,1296995.5,1296995.5,2,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558080009,481403.00
05/17/2019 04:00,2,0.000,ALERT,213.06,298.77,59.969,1558080005,"201051344001093","174011545737251",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,1280355.1,1280355.1,2,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558080011,481404.00
05/17/2019 04:00,2,0.000,ALERT,213.29,300.87,60.006,1558080005,"201051344000458","174011545737251",0.00,6.30,0,298.77,303.58,0.0,0.0,0.000,1296759.7,1296759.7,2,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558080013,481405.00
05/17/2019 04:00,2,0.000,ALERT,213.06,299.37,59.990,1558080005,"201051344000890","174011545737251",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,1295217.5,1295217.5,2,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558080015,481406.00
05/17/2019 04:00,2,0.000,ALERT,213.29,300.57,60.022,1558080005,"201051344000988","174011545737251",0.00,5.50,0,296.06,302.37,0.0,0.0,0.000,997371.0,997371.0,2,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558080017,481407.00
05/17/2019 04:00,2,0.000,ALERT,213.51,299.67,60.001,1558080005,"201051344000582","174011545737251",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,1273694.4,1273694.4,2,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558080019,481408.00
05/17/2019 04:00,2,0.000,ALERT,213.29,300.87,60.022,1558080005,"201051344000868","174011545737251",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,1282207.5,1282207.5,2,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558080020,481409.00
05/17/2019 04:00,2,0.000,ALERT,213.96,301.77,60.028,1558080005,"201051344000576","174011545737251",0.00,5.00,0,298.17,302.98,0.0,0.0,0.000,1299973.6,1299973.6,2,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558080022,481410.00
05/17/2019 04:00,2,0.000,ALERT,213.51,301.17,60.033,1558080005,"201051344001158","174011545737251",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,1276742.7,1276742.7,2,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558080024,481411.00
05/17/2019 04:00,2,0.000,ALERT,213.06,298.17,60.033,1558080005,"201051344000917","174011545737251",0.00,6.70,0,296.06,300.57,0.0,0.0,0.000,1290230.5,1290230.5,2,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558080026,481412.00
05/17/2019 04:00,2,0.000,ALERT,213.29,298.47,60.022,1558080005,"201051344000417","174011545737251",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,1032119.0,1032119.0,2,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558080028,481413.00
05/17/2019 04:00,2,0.000,ALERT,213.29,298.77,60.033,1558080005,"201051344000685","174011545737251",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,1296651.9,1296651.9,2,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558080030,481414.00
05/17/2019 04:00,2,0.000,ALERT,213.06,298.17,60.043,1558080005,"201051344000651","174011545737251",0.00,4.00,0,296.96,300.57,0.0,0.0,0.000,1289855.1,1289855.1,2,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558080031,481415.00
05/17/2019 04:00,2,0.000,ALERT,213.29,301.47,60.028,1558080005,"201051344000594","174011545737251",0.00,5.50,0,297.87,302.98,0.0,0.0,0.000,1301780.6,1301780.6,2,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558080033,481416.00
05/17/2019 04:00,2,0.000,ALERT,213.51,300.87,60.022,1558080005,"201051344000469","174011545737251",0.00,4.00,0,297.26,302.37,0.0,0.0,0.000,1281892.1,1281892.1,2,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558080035,481417.00
05/17/2019 04:00,2,0.000,ALERT,213.29,299.37,60.070,1558080005,"201051344000585","174011545737251",0.00,5.50,0,296.36,301.17,0.0,0.0,0.000,1303502.7,1303502.7,2,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558080037,481418.00
05/17/2019 04:00,2,0.000,ALERT,213.96,300.57,60.038,1558080005,"201051344000853","174011545737251",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,1305212.9,1305212.9,2,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558080039,481419.00
05/17/2019 04:00,2,0.000,ALERT,213.29,299.07,60.033,1558080005,"201051344001145","174011545737251",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,1304908.3,1304908.3,2,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558080041,481420.00
05/17/2019 04:00,2,0.000,ALERT,213.29,299.07,60.033,1558080005,"201051344000438","174011545737251",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,1298121.1,1298121.1,2,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558080043,481421.00
05/17/2019 04:00,2,0.000,ALERT,212.83,299.07,60.022,1558080005,"201051344001135","174011545737251",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,1285010.2,1285010.2,2,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558080044,481422.00
05/17/2019 04:00,2,0.000,ALERT,213.29,300.87,60.033,1558080005,"201051344000983","174011545737251",0.00,5.00,0,298.47,303.28,0.0,0.0,0.000,1303171.2,1303171.2,2,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558080046,481423.00
05/17/2019 04:00,2,0.000,ALERT,213.06,298.17,60.017,1558080005,"201051344001203","174011545737251",0.00,5.00,0,296.96,302.68,0.0,0.0,0.000,1292771.7,1292771.7,2,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558080048,481424.00
05/17/2019 04:00,2,0.000,ALERT,212.83,298.47,60.022,1558080005,"201051344001230","174011545737251",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,1288633.9,1288633.9,2,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558080050,481425.00
05/17/2019 04:00,2,0.000,ALERT,212.61,298.17,60.022,1558080005,"201051344000646","174011545737251",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,1282379.0,1282379.0,2,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558080052,481426.00
05/17/2019 04:00,2,0.000,ALERT,213.74,300.27,60.022,1558080005,"201051344000867","174011545737251",0.00,6.00,0,297.57,303.28,0.0,0.0,0.000,1280298.4,1280298.4,2,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558080053,481427.00
05/17/2019 04:00,2,0.000,ALERT,213.96,300.27,60.022,1558080005,"201051344000633","174011545737251",0.00,5.00,0,296.36,302.07,0.0,0.0,0.000,1277644.2,1277644.2,2,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558080055,481428.00
05/17/2019 04:00,2,0.000,ALERT,212.61,298.47,60.022,1558080005,"201051344000955","174011545737251",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,1302615.4,1302615.4,2,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558080057,481429.00
05/17/2019 04:00,2,0.000,ALERT,213.51,299.07,60.043,1558080005,"201051344000648","174011545737251",0.00,4.50,0,297.57,302.68,0.0,0.0,0.000,1292615.9,1292615.9,2,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558080059,481430.00
05/17/2019 04:00,2,0.000,ALERT,213.74,300.57,60.001,1558080005,"201051344000645","174011545737251",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,1297698.1,1297698.1,2,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558080061,481431.00
05/17/2019 04:00,2,0.000,ALERT,213.51,301.17,60.012,1558080005,"201051344000569","174011545737251",0.00,5.00,0,298.77,303.58,0.0,0.0,0.000,1314037.2,1314037.2,2,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558080062,481432.00
05/17/2019 04:00,2,0.000,ALERT,213.96,299.97,60.022,1558080005,"179051228000119","174011545737251",0.00,7.00,0,296.96,302.07,0.0,0.0,0.000,100842.1,100842.1,2,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558080064,481433.00
05/17/2019 04:15,2,0.000,ALERT,213.29,301.77,60.001,1558080904,"201051344000579","174011545737251",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,1314105.2,1314105.2,4,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558080907,481434.00
05/17/2019 04:15,2,0.000,ALERT,212.83,298.17,60.001,1558080904,"201051344001025","174011545737251",0.00,4.50,0,296.06,301.17,0.0,0.0,0.000,1296995.5,1296995.5,4,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558080908,481435.00
05/17/2019 04:15,2,0.000,ALERT,213.06,298.47,60.006,1558080904,"201051344001093","174011545737251",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,1280355.1,1280355.1,4,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558080910,481436.00
05/17/2019 04:15,2,0.000,ALERT,213.06,300.57,60.001,1558080904,"201051344000458","174011545737251",0.00,6.00,0,298.47,303.58,0.0,0.0,0.000,1296759.7,1296759.7,4,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558080912,481437.00
05/17/2019 04:15,2,0.000,ALERT,212.83,299.07,60.006,1558080904,"201051344000890","174011545737251",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,1295217.5,1295217.5,4,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558080914,481438.00
05/17/2019 04:15,2,0.000,ALERT,213.06,300.57,59.975,1558080904,"201051344000988","174011545737251",0.00,5.00,0,296.06,302.37,0.0,0.0,0.000,997371.0,997371.0,4,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558080916,481439.00
05/17/2019 04:15,2,0.000,ALERT,213.29,299.37,60.022,1558080904,"201051344000582","174011545737251",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,1273694.4,1273694.4,4,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558080918,481440.00
05/17/2019 04:15,2,0.000,ALERT,213.29,301.17,60.028,1558080904,"201051344000868","174011545737251",0.00,5.00,0,298.77,303.58,0.0,0.0,0.000,1282207.5,1282207.5,4,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558080920,481441.00
05/17/2019 04:15,2,0.000,ALERT,213.74,300.87,60.028,1558080904,"201051344000576","174011545737251",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,1299973.6,1299973.6,4,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558080921,481442.00
05/17/2019 04:15,2,0.000,ALERT,213.51,300.27,60.033,1558080904,"201051344001158","174011545737251",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,1276742.7,1276742.7,4,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558080923,481443.00
05/17/2019 04:15,2,0.000,ALERT,213.06,298.17,60.038,1558080904,"201051344000917","174011545737251",0.00,6.30,0,295.76,300.27,0.0,0.0,0.000,1290230.5,1290230.5,4,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558080925,481444.00
05/17/2019 04:15,2,0.000,ALERT,213.06,297.87,60.043,1558080904,"201051344000417","174011545737251",0.00,5.50,0,296.36,300.27,0.0,0.0,0.000,1032119.0,1032119.0,4,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558080927,481445.00
05/17/2019 04:15,2,0.000,ALERT,213.29,298.47,60.033,1558080904,"201051344000685","174011545737251",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,1296651.9,1296651.9,4,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558080929,481446.00
05/17/2019 04:15,2,0.000,ALERT,212.83,297.87,59.990,1558080904,"201051344000651","174011545737251",0.00,3.70,0,296.66,300.27,0.0,0.0,0.000,1289855.1,1289855.1,4,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558080931,481447.00
05/17/2019 04:15,2,0.000,ALERT,213.06,301.17,60.033,1558080904,"201051344000594","174011545737251",0.00,5.00,0,298.17,302.98,0.0,0.0,0.000,1301780.6,1301780.6,4,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558080933,481448.00
05/17/2019 04:15,2,0.000,ALERT,213.51,300.57,60.038,1558080904,"201051344000469","174011545737251",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,1281892.1,1281892.1,4,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558080934,481449.00
05/17/2019 04:15,2,0.000,ALERT,213.06,298.47,60.049,1558080904,"201051344000585","174011545737251",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,1303502.7,1303502.7,4,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558080936,481450.00
05/17/2019 04:15,2,0.000,ALERT,213.74,300.57,60.028,1558080904,"201051344000853","174011545737251",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,1305212.9,1305212.9,4,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558080938,481451.00
05/17/2019 04:15,2,0.000,ALERT,213.29,298.77,60.049,1558080904,"201051344001145","174011545737251",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,1304908.3,1304908.3,4,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558080940,481452.00
05/17/2019 04:15,2,0.000,ALERT,213.06,298.47,60.038,1558080904,"201051344000438","174011545737251",0.00,4.50,0,297.26,300.87,0.0,0.0,0.000,1298121.1,1298121.1,4,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558080942,481453.00
05/17/2019 04:15,2,0.000,ALERT,212.61,298.47,60.033,1558080904,"201051344001135","174011545737251",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,1285010.2,1285010.2,4,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558080943,481454.00
05/17/2019 04:15,2,0.000,ALERT,213.29,300.87,60.038,1558080904,"201051344000983","174011545737251",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,1303171.2,1303171.2,4,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558080945,481455.00
05/17/2019 04:15,2,0.000,ALERT,213.06,298.47,60.054,1558080904,"201051344001203","174011545737251",0.00,5.00,0,296.66,302.37,0.0,0.0,0.000,1292771.7,1292771.7,4,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558080947,481456.00
05/17/2019 04:15,2,0.000,ALERT,212.83,299.07,60.038,1558080904,"201051344001230","174011545737251",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,1288633.9,1288633.9,4,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558080949,481457.00
05/17/2019 04:15,2,0.000,ALERT,212.61,298.17,60.038,1558080904,"201051344000646","174011545737251",0.00,5.00,0,296.06,300.57,0.0,0.0,0.000,1282379.0,1282379.0,4,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558080951,481458.00
05/17/2019 04:15,2,0.000,ALERT,213.51,300.57,60.059,1558080904,"201051344000867","174011545737251",0.00,5.50,0,298.17,302.98,0.0,0.0,0.000,1280298.4,1280298.4,4,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558080952,481459.00
05/17/2019 04:15,2,0.000,ALERT,213.96,300.57,60.049,1558080904,"201051344000633","174011545737251",0.00,4.50,0,296.66,302.07,0.0,0.0,0.000,1277644.2,1277644.2,4,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558080954,481460.00
05/17/2019 04:15,2,0.000,ALERT,212.38,298.77,60.022,1558080904,"201051344000955","174011545737251",0.00,5.00,0,296.36,300.57,0.0,0.0,0.000,1302615.4,1302615.4,4,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558080956,481461.00
05/17/2019 04:15,2,0.000,ALERT,213.51,299.97,60.017,1558080904,"201051344000648","174011545737251",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,1292615.9,1292615.9,4,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558080958,481462.00
05/17/2019 04:15,2,0.000,ALERT,213.74,300.57,60.049,1558080904,"201051344000645","174011545737251",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,1297698.1,1297698.1,4,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558080960,481463.00
05/17/2019 04:15,2,0.000,ALERT,213.29,301.47,60.049,1558080904,"201051344000569","174011545737251",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,1314037.2,1314037.2,4,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558080962,481464.00
05/17/2019 04:15,2,0.000,ALERT,213.74,300.27,60.065,1558080904,"179051228000119","174011545737251",0.00,6.70,0,296.96,302.07,0.0,0.0,0.000,100842.1,100842.1,4,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558080963,481465.00
05/17/2019 04:30,2,0.000,ALERT,212.83,300.57,60.006,1558081804,"201051344000579","174011545737251",0.00,5.00,0,296.06,303.28,0.0,0.0,0.000,1314105.2,1314105.2,6,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558081806,481466.00
05/17/2019 04:30,2,0.000,ALERT,212.38,297.87,60.049,1558081804,"201051344001025","174011545737251",0.00,4.00,0,293.66,302.98,0.0,0.0,0.000,1296995.5,1296995.5,6,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558081808,481467.00
05/17/2019 04:30,2,0.000,ALERT,212.38,298.47,60.006,1558081804,"201051344001093","174011545737251",0.00,5.50,0,293.96,302.07,0.0,0.0,0.000,1280355.1,1280355.1,6,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558081810,481468.00
05/17/2019 04:30,2,0.000,ALERT,212.61,299.67,60.012,1558081804,"201051344000458","174011545737251",0.00,5.50,0,295.46,303.28,0.0,0.0,0.000,1296759.7,1296759.7,6,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558081812,481469.00
05/17/2019 04:30,2,0.000,ALERT,212.16,298.77,60.012,1558081804,"201051344000890","174011545737251",0.00,5.50,0,294.56,303.58,0.0,0.0,0.000,1295217.5,1295217.5,6,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558081813,481470.00
05/17/2019 04:30,2,0.000,ALERT,212.61,299.67,60.006,1558081804,"201051344000988","174011545737251",0.00,4.50,0,293.06,302.07,0.0,0.0,0.000,997371.0,997371.0,6,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558081815,481471.00
05/17/2019 04:30,2,0.000,ALERT,212.83,299.07,59.964,1558081804,"201051344000582","174011545737251",0.00,4.00,0,294.86,302.98,0.0,0.0,0.000,1273694.4,1273694.4,6,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558081817,481472.00
05/17/2019 04:30,2,0.000,ALERT,212.83,299.97,60.001,1558081804,"201051344000868","174011545737251",0.00,4.50,0,296.06,302.98,0.0,0.0,0.000,1282207.5,1282207.5,6,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558081819,481473.00
05/17/2019 04:30,2,0.000,ALERT,213.29,299.97,60.006,1558081804,"201051344000576","174011545737251",0.00,4.50,0,295.46,302.68,0.0,0.0,0.000,1299973.6,1299973.6,6,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558081821,481474.00
05/17/2019 04:30,2,0.000,ALERT,212.83,299.07,60.006,1558081804,"201051344001158","174011545737251",0.00,3.70,0,294.86,302.07,0.0,0.0,0.000,1276742.7,1276742.7,6,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558081823,481475.00
05/17/2019 04:30,2,0.000,ALERT,212.38,297.57,59.959,1558081804,"201051344000917","174011545737251",0.00,6.00,0,292.76,301.47,0.0,0.0,0.000,1290230.5,1290230.5,6,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558081825,481476.00
05/17/2019 04:30,2,0.000,ALERT,212.61,297.26,60.012,1558081804,"201051344000417","174011545737251",0.00,4.50,0,293.66,302.07,0.0,0.0,0.000,1032119.0,1032119.0,6,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558081826,481477.00
05/17/2019 04:30,2,0.000,ALERT,212.61,297.87,60.012,1558081804,"201051344000685","174011545737251",0.00,4.50,0,293.96,302.68,0.0,0.0,0.000,1296651.9,1296651.9,6,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558081828,481478.00
05/17/2019 04:30,2,0.000,ALERT,212.38,297.57,60.001,1558081804,"201051344000651","174011545737251",0.00,3.30,0,293.66,302.07,0.0,0.0,0.000,1289855.1,1289855.1,6,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558081830,481479.00
05/17/2019 04:30,2,0.000,ALERT,212.61,299.97,59.959,1558081804,"201051344000594","174011545737251",0.00,5.00,0,295.16,302.68,0.0,0.0,0.000,1301780.6,1301780.6,6,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558081832,481480.00
05/17/2019 04:30,2,0.000,ALERT,212.83,299.37,60.001,1558081804,"201051344000469","174011545737251",0.00,3.70,0,294.56,302.07,0.0,0.0,0.000,1281892.1,1281892.1,6,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558081834,481481.00
05/17/2019 04:30,2,0.000,ALERT,212.61,298.47,60.012,1558081804,"201051344000585","174011545737251",0.00,5.00,0,293.66,302.07,0.0,0.0,0.000,1303502.7,1303502.7,6,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558081835,481482.00
05/17/2019 04:30,2,0.000,ALERT,213.29,299.37,60.012,1558081804,"201051344000853","174011545737251",0.00,4.00,0,295.46,302.68,0.0,0.0,0.000,1305212.9,1305212.9,6,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558081837,481483.00
05/17/2019 04:30,2,0.000,ALERT,212.61,298.17,60.012,1558081804,"201051344001145","174011545737251",0.00,4.50,0,294.56,303.28,0.0,0.0,0.000,1304908.3,1304908.3,6,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558081839,481484.00
05/17/2019 04:30,2,0.000,ALERT,212.38,298.17,60.001,1558081804,"201051344000438","174011545737251",0.00,4.00,0,294.26,302.68,0.0,0.0,0.000,1298121.1,1298121.1,6,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558081841,481485.00
05/17/2019 04:30,2,0.000,ALERT,211.93,297.87,60.001,1558081804,"201051344001135","174011545737251",0.00,4.50,0,294.26,302.98,0.0,0.0,0.000,1285010.2,1285010.2,6,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558081843,481486.00
05/17/2019 04:30,2,0.000,ALERT,212.61,299.67,60.022,1558081804,"201051344000983","174011545737251",0.00,4.50,0,295.76,302.98,0.0,0.0,0.000,1303171.2,1303171.2,6,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558081845,481487.00
05/17/2019 04:30,2,0.000,ALERT,212.38,297.87,60.022,1558081804,"201051344001203","174011545737251",0.00,4.50,0,293.96,303.88,0.0,0.0,0.000,1292771.7,1292771.7,6,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558081847,481488.00
05/17/2019 04:30,2,0.000,ALERT,212.38,298.47,60.033,1558081804,"201051344001230","174011545737251",0.00,4.50,0,294.26,302.98,0.0,0.0,0.000,1288633.9,1288633.9,6,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558081848,481489.00
05/17/2019 04:30,2,0.000,ALERT,211.93,298.17,60.022,1558081804,"201051344000646","174011545737251",0.00,4.50,0,293.36,302.07,0.0,0.0,0.000,1282379.0,1282379.0,6,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558081850,481490.00
05/17/2019 04:30,2,0.000,ALERT,213.06,299.37,60.022,1558081804,"201051344000867","174011545737251",0.00,5.50,0,294.86,302.68,0.0,0.0,0.000,1280298.4,1280298.4,6,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558081852,481491.00
05/17/2019 04:30,2,0.000,ALERT,213.51,299.67,60.033,1558081804,"201051344000633","174011545737251",0.00,4.00,0,293.66,301.77,0.0,0.0,0.000,1277644.2,1277644.2,6,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558081854,481492.00
05/17/2019 04:30,2,0.000,ALERT,212.16,298.47,59.990,1558081804,"201051344000955","174011545737251",0.00,5.00,0,293.96,302.37,0.0,0.0,0.000,1302615.4,1302615.4,6,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558081856,481493.00
05/17/2019 04:30,2,0.000,ALERT,212.83,298.47,60.033,1558081804,"201051344000648","174011545737251",0.00,3.70,0,294.86,302.37,0.0,0.0,0.000,1292615.9,1292615.9,6,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558081857,481494.00
05/17/2019 04:30,2,0.000,ALERT,213.06,299.07,60.033,1558081804,"201051344000645","174011545737251",0.00,5.00,0,295.46,302.37,0.0,0.0,0.000,1297698.1,1297698.1,6,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558081859,481495.00
05/17/2019 04:30,2,0.000,ALERT,212.83,299.97,60.022,1558081804,"201051344000569","174011545737251",0.00,4.50,0,296.06,303.28,0.0,0.0,0.000,1314037.2,1314037.2,6,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558081861,481496.00
05/17/2019 04:30,2,0.000,ALERT,212.83,298.77,60.054,1558081804,"179051228000119","174011545737251",0.00,6.30,0,294.26,302.07,0.0,0.0,0.000,100842.1,100842.1,6,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558081863,481497.00
05/17/2019 04:45,2,0.000,ALERT,212.61,299.97,60.006,1558082704,"201051344000579","174011545737251",0.00,4.50,0,298.17,304.78,0.0,0.0,0.000,1314105.2,1314105.2,8,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558082707,481498.00
05/17/2019 04:45,2,0.000,ALERT,212.38,297.87,59.980,1558082704,"201051344001025","174011545737251",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,1296995.5,1296995.5,8,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558082708,481499.00
05/17/2019 04:45,2,0.000,ALERT,212.61,298.47,59.990,1558082704,"201051344001093","174011545737251",0.00,5.50,0,296.36,299.97,0.0,0.0,0.000,1280355.1,1280355.1,8,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558082710,481500.00
05/17/2019 04:45,2,0.000,ALERT,212.83,299.67,59.996,1558082704,"201051344000458","174011545737251",0.00,5.50,0,297.87,305.08,0.0,0.0,0.000,1296759.7,1296759.7,8,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558082712,481501.00
05/17/2019 04:45,2,0.000,ALERT,212.61,299.07,59.959,1558082704,"201051344000890","174011545737251",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,1295217.5,1295217.5,8,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558082714,481502.00
