ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/17/2019 04:45,2,0.000,ALERT,212.83,299.67,60.001,1558082704,"201051344000988","174011545737251",0.00,4.50,0,294.86,303.28,0.0,0.0,0.000,997371.0,997371.0,8,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558082716,481503.00
05/17/2019 04:45,2,0.000,ALERT,212.83,299.37,59.996,1558082704,"201051344000582","174011545737251",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,1273694.4,1273694.4,8,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558082717,481504.00
05/17/2019 04:45,2,0.000,ALERT,212.83,300.27,59.959,1558082704,"201051344000868","174011545737251",0.00,4.00,0,297.87,304.78,0.0,0.0,0.000,1282207.5,1282207.5,8,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558082719,481505.00
05/17/2019 04:45,2,0.000,ALERT,213.51,300.27,60.006,1558082704,"201051344000576","174011545737251",0.00,4.00,0,297.26,303.88,0.0,0.0,0.000,1299973.6,1299973.6,8,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558082721,481506.00
05/17/2019 04:45,2,0.000,ALERT,213.06,299.67,59.959,1558082704,"201051344001158","174011545737251",0.00,3.70,0,296.96,303.28,0.0,0.0,0.000,1276742.7,1276742.7,8,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558082723,481507.00
05/17/2019 04:45,2,0.000,ALERT,213.06,298.77,59.996,1558082704,"201051344000917","174011545737251",0.00,5.50,0,294.86,299.37,0.0,0.0,0.000,1290230.5,1290230.5,8,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558082725,481508.00
05/17/2019 04:45,2,0.000,ALERT,212.83,298.17,60.006,1558082704,"201051344000417","174011545737251",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,1032119.0,1032119.0,8,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558082727,481509.00
05/17/2019 04:45,2,0.000,ALERT,213.06,298.77,60.001,1558082704,"201051344000685","174011545737251",0.00,4.50,0,296.06,299.97,0.0,0.0,0.000,1296651.9,1296651.9,8,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558082728,481510.00
05/17/2019 04:45,2,0.000,ALERT,212.61,297.87,60.033,1558082704,"201051344000651","174011545737251",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,1289855.1,1289855.1,8,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558082730,481511.00
05/17/2019 04:45,2,0.000,ALERT,212.38,299.97,59.990,1558082704,"201051344000594","174011545737251",0.00,4.50,0,297.26,304.18,0.0,0.0,0.000,1301780.6,1301780.6,8,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558082732,481512.00
05/17/2019 04:45,2,0.000,ALERT,212.83,299.37,59.990,1558082704,"201051344000469","174011545737251",0.00,3.70,0,296.66,303.58,0.0,0.0,0.000,1281892.1,1281892.1,8,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558082734,481513.00
05/17/2019 04:45,2,0.000,ALERT,212.83,298.77,59.964,1558082704,"201051344000585","174011545737251",0.00,4.50,0,296.06,300.27,0.0,0.0,0.000,1303502.7,1303502.7,8,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558082736,481514.00
05/17/2019 04:45,2,0.000,ALERT,213.51,299.37,59.953,1558082704,"201051344000853","174011545737251",0.00,4.00,0,297.57,304.18,0.0,0.0,0.000,1305212.9,1305212.9,8,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558082738,481515.00
05/17/2019 04:45,2,0.000,ALERT,212.83,298.77,59.980,1558082704,"201051344001145","174011545737251",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,1304908.3,1304908.3,8,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558082739,481516.00
05/17/2019 04:45,2,0.000,ALERT,212.61,298.47,59.996,1558082704,"201051344000438","174011545737251",0.00,3.70,0,296.06,300.27,0.0,0.0,0.000,1298121.1,1298121.1,8,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558082741,481517.00
05/17/2019 04:45,2,0.000,ALERT,212.38,298.47,59.996,1558082704,"201051344001135","174011545737251",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,1285010.2,1285010.2,8,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558082743,481518.00
05/17/2019 04:45,2,0.000,ALERT,212.83,299.67,60.001,1558082704,"201051344000983","174011545737251",0.00,4.00,0,297.57,304.48,0.0,0.0,0.000,1303171.2,1303171.2,8,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558082745,481519.00
05/17/2019 04:45,2,0.000,ALERT,212.61,298.17,60.006,1558082704,"201051344001203","174011545737251",0.00,4.00,0,296.36,301.77,0.0,0.0,0.000,1292771.7,1292771.7,8,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558082747,481520.00
05/17/2019 04:45,2,0.000,ALERT,212.38,299.07,60.001,1558082704,"201051344001230","174011545737251",0.00,4.00,0,296.66,300.27,0.0,0.0,0.000,1288633.9,1288633.9,8,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558082749,481521.00
05/17/2019 04:45,2,0.000,ALERT,212.16,298.17,59.996,1558082704,"201051344000646","174011545737251",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,1282379.0,1282379.0,8,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558082750,481522.00
05/17/2019 04:45,2,0.000,ALERT,213.29,299.37,59.990,1558082704,"201051344000867","174011545737251",0.00,5.00,0,296.96,304.48,0.0,0.0,0.000,1280298.4,1280298.4,8,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558082752,481523.00
05/17/2019 04:45,2,0.000,ALERT,213.51,299.07,59.996,1558082704,"201051344000633","174011545737251",0.00,4.00,0,295.46,303.28,0.0,0.0,0.000,1277644.2,1277644.2,8,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558082754,481524.00
05/17/2019 04:45,2,0.000,ALERT,211.93,297.87,60.001,1558082704,"201051344000955","174011545737251",0.00,4.50,0,296.36,299.97,0.0,0.0,0.000,1302615.4,1302615.4,8,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558082756,481525.00
05/17/2019 04:45,2,0.000,ALERT,212.83,298.47,60.006,1558082704,"201051344000648","174011545737251",0.00,3.70,0,296.66,304.18,0.0,0.0,0.000,1292615.9,1292615.9,8,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558082758,481526.00
05/17/2019 04:45,2,0.000,ALERT,213.06,299.07,60.001,1558082704,"201051344000645","174011545737251",0.00,4.50,0,297.26,304.18,0.0,0.0,0.000,1297698.1,1297698.1,8,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558082759,481527.00
05/17/2019 04:45,2,0.000,ALERT,212.83,299.37,60.001,1558082704,"201051344000569","174011545737251",0.00,4.00,0,297.87,304.78,0.0,0.0,0.000,1314037.2,1314037.2,8,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558082761,481528.00
05/17/2019 04:45,2,0.000,ALERT,213.29,298.77,59.975,1558082704,"179051228000119","174011545737251",0.00,6.30,0,295.76,302.98,0.0,0.0,0.000,100842.1,100842.1,8,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558082763,481529.00
05/17/2019 05:00,2,0.000,ALERT,212.61,300.27,60.028,1558083604,"201051344000579","174011545737251",0.00,4.00,0,287.05,302.07,0.0,0.0,0.000,1314105.2,1314105.2,10,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558083606,481530.00
05/17/2019 05:00,2,0.000,ALERT,212.61,298.17,60.028,1558083604,"201051344001025","174011545737251",0.00,3.30,0,284.04,300.57,0.0,0.0,0.000,1296995.5,1296995.5,10,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558083608,481531.00
05/17/2019 05:00,2,0.000,ALERT,212.61,298.47,60.033,1558083604,"201051344001093","174011545737251",0.00,5.00,0,284.34,299.97,0.0,0.0,0.000,1280355.1,1280355.1,10,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558083610,481532.00
05/17/2019 05:00,2,0.000,ALERT,212.61,299.97,60.033,1558083604,"201051344000458","174011545737251",0.00,5.00,0,286.44,302.07,0.0,0.0,0.000,1296759.7,1296759.7,10,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558083612,481533.00
05/17/2019 05:00,2,0.000,ALERT,212.38,298.77,60.028,1558083604,"201051344000890","174011545737251",0.00,4.50,0,285.24,301.47,0.0,0.0,0.000,1295217.5,1295217.5,10,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558083614,481534.00
05/17/2019 05:00,2,0.000,ALERT,212.61,299.67,60.049,1558083604,"201051344000988","174011545737251",0.00,4.00,0,284.04,300.87,0.0,0.0,0.000,997371.0,997371.0,10,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558083615,481535.00
05/17/2019 05:00,2,0.000,ALERT,212.83,299.37,60.028,1558083604,"201051344000582","174011545737251",0.00,3.70,0,285.54,300.87,0.0,0.0,0.000,1273694.4,1273694.4,10,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558083617,481536.00
05/17/2019 05:00,2,0.000,ALERT,212.61,300.27,60.033,1558083604,"201051344000868","174011545737251",0.00,4.00,0,287.05,302.37,0.0,0.0,0.000,1282207.5,1282207.5,10,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558083619,481537.00
05/17/2019 05:00,2,0.000,ALERT,213.06,300.27,60.022,1558083604,"201051344000576","174011545737251",0.00,3.70,0,286.44,301.77,0.0,0.0,0.000,1299973.6,1299973.6,10,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558083621,481538.00
05/17/2019 05:00,2,0.000,ALERT,212.61,299.97,60.028,1558083604,"201051344001158","174011545737251",0.00,3.30,0,286.14,301.17,0.0,0.0,0.000,1276742.7,1276742.7,10,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558083623,481539.00
05/17/2019 05:00,2,0.000,ALERT,212.38,297.87,60.028,1558083604,"201051344000917","174011545737251",0.00,5.00,0,283.44,299.97,0.0,0.0,0.000,1290230.5,1290230.5,10,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558083624,481540.00
05/17/2019 05:00,2,0.000,ALERT,212.61,298.17,60.028,1558083604,"201051344000417","174011545737251",0.00,4.00,0,284.04,299.97,0.0,0.0,0.000,1032119.0,1032119.0,10,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558083626,481541.00
05/17/2019 05:00,2,0.000,ALERT,212.83,298.77,60.028,1558083604,"201051344000685","174011545737251",0.00,4.00,0,284.64,300.57,0.0,0.0,0.000,1296651.9,1296651.9,10,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558083628,481542.00
05/17/2019 05:00,2,0.000,ALERT,212.38,297.87,60.022,1558083604,"201051344000651","174011545737251",0.00,3.00,0,284.04,299.67,0.0,0.0,0.000,1289855.1,1289855.1,10,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558083630,481543.00
05/17/2019 05:00,2,0.000,ALERT,212.16,299.97,60.022,1558083604,"201051344000594","174011545737251",0.00,4.00,0,286.44,301.77,0.0,0.0,0.000,1301780.6,1301780.6,10,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558083632,481544.00
05/17/2019 05:00,2,0.000,ALERT,212.61,299.67,60.022,1558083604,"201051344000469","174011545737251",0.00,3.30,0,285.54,301.17,0.0,0.0,0.000,1281892.1,1281892.1,10,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558083634,481545.00
05/17/2019 05:00,2,0.000,ALERT,212.61,299.07,60.012,1558083604,"201051344000585","174011545737251",0.00,4.00,0,284.04,299.97,0.0,0.0,0.000,1303502.7,1303502.7,10,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558083636,481546.00
05/17/2019 05:00,2,0.000,ALERT,213.06,299.67,60.022,1558083604,"201051344000853","174011545737251",0.00,3.70,0,286.44,301.47,0.0,0.0,0.000,1305212.9,1305212.9,10,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558083638,481547.00
05/17/2019 05:00,2,0.000,ALERT,212.61,299.07,60.017,1558083604,"201051344001145","174011545737251",0.00,4.00,0,284.94,300.87,0.0,0.0,0.000,1304908.3,1304908.3,10,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558083639,481548.00
05/17/2019 05:00,2,0.000,ALERT,212.38,298.77,60.049,1558083604,"201051344000438","174011545737251",0.00,3.70,0,284.64,300.27,0.0,0.0,0.000,1298121.1,1298121.1,10,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558083641,481549.00
05/17/2019 05:00,2,0.000,ALERT,212.16,298.77,60.022,1558083604,"201051344001135","174011545737251",0.00,3.70,0,284.64,300.57,0.0,0.0,0.000,1285010.2,1285010.2,10,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558083643,481550.00
05/17/2019 05:00,2,0.000,ALERT,212.61,299.67,60.022,1558083604,"201051344000983","174011545737251",0.00,4.00,0,286.74,301.77,0.0,0.0,0.000,1303171.2,1303171.2,10,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558083645,481551.00
05/17/2019 05:00,2,0.000,ALERT,212.38,298.47,60.012,1558083604,"201051344001203","174011545737251",0.00,3.70,0,284.34,301.77,0.0,0.0,0.000,1292771.7,1292771.7,10,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558083647,481552.00
05/17/2019 05:00,2,0.000,ALERT,212.38,299.37,60.012,1558083604,"201051344001230","174011545737251",0.00,4.00,0,284.94,300.57,0.0,0.0,0.000,1288633.9,1288633.9,10,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558083649,481553.00
05/17/2019 05:00,2,0.000,ALERT,212.16,298.47,60.012,1558083604,"201051344000646","174011545737251",0.00,3.70,0,284.04,299.97,0.0,0.0,0.000,1282379.0,1282379.0,10,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558083650,481554.00
05/17/2019 05:00,2,0.000,ALERT,212.83,298.77,59.985,1558083604,"201051344000867","174011545737251",0.00,5.00,0,285.84,301.77,0.0,0.0,0.000,1280298.4,1280298.4,10,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558083652,481555.00
05/17/2019 05:00,2,0.000,ALERT,213.29,299.07,60.022,1558083604,"201051344000633","174011545737251",0.00,3.70,0,284.94,300.87,0.0,0.0,0.000,1277644.2,1277644.2,10,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558083654,481556.00
05/17/2019 05:00,2,0.000,ALERT,211.93,298.17,60.006,1558083604,"201051344000955","174011545737251",0.00,4.00,0,284.64,299.67,0.0,0.0,0.000,1302615.4,1302615.4,10,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558083656,481557.00
05/17/2019 05:00,2,0.000,ALERT,212.83,298.47,59.996,1558083604,"201051344000648","174011545737251",0.00,3.30,0,285.54,301.47,0.0,0.0,0.000,1292615.9,1292615.9,10,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558083658,481558.00
05/17/2019 05:00,2,0.000,ALERT,213.06,299.07,59.996,1558083604,"201051344000645","174011545737251",0.00,4.50,0,286.44,301.47,0.0,0.0,0.000,1297698.1,1297698.1,10,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558083660,481559.00
05/17/2019 05:00,2,0.000,ALERT,212.61,299.97,59.990,1558083604,"201051344000569","174011545737251",0.00,4.00,0,286.74,302.37,0.0,0.0,0.000,1314037.2,1314037.2,10,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558083661,481560.00
05/17/2019 05:00,2,0.000,ALERT,213.06,298.77,60.033,1558083604,"179051228000119","174011545737251",0.00,6.00,0,285.24,300.87,0.0,0.0,0.000,100842.1,100842.1,10,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558083663,481561.00
05/17/2019 05:15,2,0.000,ALERT,212.16,299.07,60.001,1558084504,"201051344000579","174011545737251",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,1314105.2,1314105.2,12,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558084507,481562.00
05/17/2019 05:15,2,0.000,ALERT,211.70,296.96,60.038,1558084504,"201051344001025","174011545737251",0.00,3.30,0,295.46,300.87,0.0,0.0,0.000,1296995.5,1296995.5,12,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558084508,481563.00
05/17/2019 05:15,2,0.000,ALERT,211.70,297.26,60.028,1558084504,"201051344001093","174011545737251",0.00,5.00,0,295.76,299.97,0.0,0.0,0.000,1280355.1,1280355.1,12,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558084510,481564.00
05/17/2019 05:15,2,0.000,ALERT,211.93,298.47,60.006,1558084504,"201051344000458","174011545737251",0.00,5.00,0,297.26,302.07,0.0,0.0,0.000,1296759.7,1296759.7,12,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558084512,481565.00
05/17/2019 05:15,2,0.000,ALERT,211.70,297.87,60.012,1558084504,"201051344000890","174011545737251",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,1295217.5,1295217.5,12,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558084514,481566.00
05/17/2019 05:15,2,0.000,ALERT,211.93,298.17,60.006,1558084504,"201051344000988","174011545737251",0.00,4.00,0,294.56,301.17,0.0,0.0,0.000,997371.0,997371.0,12,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558084516,481567.00
05/17/2019 05:15,2,0.000,ALERT,212.16,298.17,60.017,1558084504,"201051344000582","174011545737251",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,1273694.4,1273694.4,12,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558084518,481568.00
05/17/2019 05:15,2,0.000,ALERT,212.16,299.07,60.022,1558084504,"201051344000868","174011545737251",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,1282207.5,1282207.5,12,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558084520,481569.00
05/17/2019 05:15,2,0.000,ALERT,212.38,298.77,60.017,1558084504,"201051344000576","174011545737251",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,1299973.6,1299973.6,12,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558084521,481570.00
05/17/2019 05:15,2,0.000,ALERT,211.93,297.57,60.012,1558084504,"201051344001158","174011545737251",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,1276742.7,1276742.7,12,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558084523,481571.00
05/17/2019 05:15,2,0.000,ALERT,211.70,296.06,60.017,1558084504,"201051344000917","174011545737251",0.00,5.00,0,294.56,299.37,0.0,0.0,0.000,1290230.5,1290230.5,12,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558084525,481572.00
05/17/2019 05:15,2,0.000,ALERT,211.93,296.66,60.059,1558084504,"201051344000417","174011545737251",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,1032119.0,1032119.0,12,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558084527,481573.00
05/17/2019 05:15,2,0.000,ALERT,212.16,297.57,60.028,1558084504,"201051344000685","174011545737251",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,1296651.9,1296651.9,12,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558084529,481574.00
05/17/2019 05:15,2,0.000,ALERT,211.70,296.36,59.990,1558084504,"201051344000651","174011545737251",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,1289855.1,1289855.1,12,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558084531,481575.00
05/17/2019 05:15,2,0.000,ALERT,211.70,298.47,60.022,1558084504,"201051344000594","174011545737251",0.00,3.70,0,296.66,301.77,0.0,0.0,0.000,1301780.6,1301780.6,12,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558084532,481576.00
05/17/2019 05:15,2,0.000,ALERT,212.16,298.47,59.975,1558084504,"201051344000469","174011545737251",0.00,3.00,0,296.36,301.17,0.0,0.0,0.000,1281892.1,1281892.1,12,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558084534,481577.00
05/17/2019 05:15,2,0.000,ALERT,211.93,297.57,60.022,1558084504,"201051344000585","174011545737251",0.00,4.00,0,295.46,300.27,0.0,0.0,0.000,1303502.7,1303502.7,12,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558084536,481578.00
05/17/2019 05:15,2,0.000,ALERT,212.61,298.47,60.012,1558084504,"201051344000853","174011545737251",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,1305212.9,1305212.9,12,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558084538,481579.00
05/17/2019 05:15,2,0.000,ALERT,212.16,297.57,60.017,1558084504,"201051344001145","174011545737251",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,1304908.3,1304908.3,12,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558084540,481580.00
05/17/2019 05:15,2,0.000,ALERT,211.93,297.26,60.022,1558084504,"201051344000438","174011545737251",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,1298121.1,1298121.1,12,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558084542,481581.00
05/17/2019 05:15,2,0.000,ALERT,211.48,297.57,60.006,1558084504,"201051344001135","174011545737251",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,1285010.2,1285010.2,12,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558084544,481582.00
05/17/2019 05:15,2,0.000,ALERT,212.16,298.77,60.043,1558084504,"201051344000983","174011545737251",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,1303171.2,1303171.2,12,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558084545,481583.00
05/17/2019 05:15,2,0.000,ALERT,211.93,297.26,60.017,1558084504,"201051344001203","174011545737251",0.00,3.70,0,295.76,301.77,0.0,0.0,0.000,1292771.7,1292771.7,12,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558084547,481584.00
05/17/2019 05:15,2,0.000,ALERT,211.70,297.57,60.049,1558084504,"201051344001230","174011545737251",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,1288633.9,1288633.9,12,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558084549,481585.00
05/17/2019 05:15,2,0.000,ALERT,211.48,296.96,60.022,1558084504,"201051344000646","174011545737251",0.00,3.70,0,295.16,299.97,0.0,0.0,0.000,1282379.0,1282379.0,12,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558084551,481586.00
05/17/2019 05:15,2,0.000,ALERT,212.38,298.47,60.065,1558084504,"201051344000867","174011545737251",0.00,4.50,0,296.66,301.77,0.0,0.0,0.000,1280298.4,1280298.4,12,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558084553,481587.00
05/17/2019 05:15,2,0.000,ALERT,212.83,298.47,60.012,1558084504,"201051344000633","174011545737251",0.00,3.70,0,295.16,300.87,0.0,0.0,0.000,1277644.2,1277644.2,12,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558084554,481588.00
05/17/2019 05:15,2,0.000,ALERT,211.48,297.57,60.001,1558084504,"201051344000955","174011545737251",0.00,4.00,0,295.76,299.67,0.0,0.0,0.000,1302615.4,1302615.4,12,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558084556,481589.00
05/17/2019 05:15,2,0.000,ALERT,212.16,297.87,60.017,1558084504,"201051344000648","174011545737251",0.00,3.30,0,296.36,301.47,0.0,0.0,0.000,1292615.9,1292615.9,12,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558084558,481590.00
05/17/2019 05:15,2,0.000,ALERT,212.38,298.47,59.985,1558084504,"201051344000645","174011545737251",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,1297698.1,1297698.1,12,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558084560,481591.00
05/17/2019 05:15,2,0.000,ALERT,212.16,299.07,60.022,1558084504,"201051344000569","174011545737251",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,1314037.2,1314037.2,12,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558084562,481592.00
05/17/2019 05:15,2,0.000,ALERT,212.38,298.17,60.001,1558084504,"179051228000119","174011545737251",0.00,6.00,0,295.16,300.87,0.0,0.0,0.000,100842.1,100842.1,12,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558084563,481593.00
05/17/2019 05:30,2,0.000,ALERT,212.16,299.07,59.990,1558085404,"201051344000579","174011545737251",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,1314105.2,1314105.2,14,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558085406,481594.00
05/17/2019 05:30,2,0.000,ALERT,211.48,296.36,59.996,1558085404,"201051344001025","174011545737251",0.00,3.30,0,294.56,299.97,0.0,0.0,0.000,1296995.5,1296995.5,14,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558085408,481595.00
05/17/2019 05:30,2,0.000,ALERT,211.70,297.26,59.990,1558085404,"201051344001093","174011545737251",0.00,5.00,0,295.46,299.07,0.0,0.0,0.000,1280355.1,1280355.1,14,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558085410,481596.00
05/17/2019 05:30,2,0.000,ALERT,212.16,298.47,59.990,1558085404,"201051344000458","174011545737251",0.00,4.50,0,296.36,302.07,0.0,0.0,0.000,1296759.7,1296759.7,14,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558085411,481597.00
05/17/2019 05:30,2,0.000,ALERT,211.48,297.57,60.001,1558085404,"201051344000890","174011545737251",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,1295217.5,1295217.5,14,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558085413,481598.00
05/17/2019 05:30,2,0.000,ALERT,211.93,298.47,59.948,1558085404,"201051344000988","174011545737251",0.00,3.70,0,293.66,300.87,0.0,0.0,0.000,997371.0,997371.0,14,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558085415,481599.00
05/17/2019 05:30,2,0.000,ALERT,212.38,298.47,59.990,1558085404,"201051344000582","174011545737251",0.00,3.30,0,296.06,299.97,0.0,0.0,0.000,1273694.4,1273694.4,14,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558085417,481600.00
05/17/2019 05:30,2,0.000,ALERT,212.38,299.37,59.996,1558085404,"201051344000868","174011545737251",0.00,3.70,0,296.66,302.07,0.0,0.0,0.000,1282207.5,1282207.5,14,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558085419,481601.00
05/17/2019 05:30,2,0.000,ALERT,212.83,299.07,60.001,1558085404,"201051344000576","174011545737251",0.00,3.30,0,296.06,301.47,0.0,0.0,0.000,1299973.6,1299973.6,14,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558085420,481602.00
05/17/2019 05:30,2,0.000,ALERT,212.38,298.47,60.001,1558085404,"201051344001158","174011545737251",0.00,3.00,0,295.16,300.87,0.0,0.0,0.000,1276742.7,1276742.7,14,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558085423,481603.00
05/17/2019 05:30,2,0.000,ALERT,211.93,296.96,60.017,1558085404,"201051344000917","174011545737251",0.00,5.00,0,293.36,298.77,0.0,0.0,0.000,1290230.5,1290230.5,14,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558085424,481604.00
05/17/2019 05:30,2,0.000,ALERT,211.93,296.96,60.017,1558085404,"201051344000417","174011545737251",0.00,4.00,0,294.56,298.77,0.0,0.0,0.000,1032119.0,1032119.0,14,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558085426,481605.00
05/17/2019 05:30,2,0.000,ALERT,212.16,297.57,60.001,1558085404,"201051344000685","174011545737251",0.00,4.00,0,295.16,299.37,0.0,0.0,0.000,1296651.9,1296651.9,14,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558085428,481606.00
05/17/2019 05:30,2,0.000,ALERT,211.70,296.66,59.996,1558085404,"201051344000651","174011545737251",0.00,2.50,0,294.86,298.77,0.0,0.0,0.000,1289855.1,1289855.1,14,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558085430,481607.00
05/17/2019 05:30,2,0.000,ALERT,211.93,299.07,59.996,1558085404,"201051344000594","174011545737251",0.00,3.70,0,295.16,301.47,0.0,0.0,0.000,1301780.6,1301780.6,14,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558085432,481608.00
05/17/2019 05:30,2,0.000,ALERT,212.38,298.77,60.001,1558085404,"201051344000469","174011545737251",0.00,3.00,0,295.46,300.87,0.0,0.0,0.000,1281892.1,1281892.1,14,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558085433,481609.00
05/17/2019 05:30,2,0.000,ALERT,211.93,297.57,59.959,1558085404,"201051344000585","174011545737251",0.00,4.00,0,295.46,299.37,0.0,0.0,0.000,1303502.7,1303502.7,14,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558085435,481610.00
05/17/2019 05:30,2,0.000,ALERT,212.61,298.47,60.006,1558085404,"201051344000853","174011545737251",0.00,3.30,0,296.36,301.47,0.0,0.0,0.000,1305212.9,1305212.9,14,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558085437,481611.00
05/17/2019 05:30,2,0.000,ALERT,211.93,297.57,59.985,1558085404,"201051344001145","174011545737251",0.00,3.70,0,296.06,299.97,0.0,0.0,0.000,1304908.3,1304908.3,14,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558085439,481612.00
05/17/2019 05:30,2,0.000,ALERT,211.93,297.57,60.001,1558085404,"201051344000438","174011545737251",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,1298121.1,1298121.1,14,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558085441,481613.00
05/17/2019 05:30,2,0.000,ALERT,211.48,297.26,59.964,1558085404,"201051344001135","174011545737251",0.00,3.70,0,295.76,299.67,0.0,0.0,0.000,1285010.2,1285010.2,14,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558085443,481614.00
05/17/2019 05:30,2,0.000,ALERT,212.38,299.07,60.006,1558085404,"201051344000983","174011545737251",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,1303171.2,1303171.2,14,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558085444,481615.00
05/17/2019 05:30,2,0.000,ALERT,211.93,297.26,59.990,1558085404,"201051344001203","174011545737251",0.00,3.70,0,295.16,300.87,0.0,0.0,0.000,1292771.7,1292771.7,14,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558085446,481616.00
05/17/2019 05:30,2,0.000,ALERT,211.70,297.87,59.996,1558085404,"201051344001230","174011545737251",0.00,3.70,0,295.46,299.67,0.0,0.0,0.000,1288633.9,1288633.9,14,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558085448,481617.00
05/17/2019 05:30,2,0.000,ALERT,211.25,297.26,60.001,1558085404,"201051344000646","174011545737251",0.00,3.70,0,295.16,299.07,0.0,0.0,0.000,1282379.0,1282379.0,14,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558085450,481618.00
05/17/2019 05:30,2,0.000,ALERT,212.61,298.47,59.996,1558085404,"201051344000867","174011545737251",0.00,4.50,0,296.06,301.47,0.0,0.0,0.000,1280298.4,1280298.4,14,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558085452,481619.00
05/17/2019 05:30,2,0.000,ALERT,212.83,298.47,59.996,1558085404,"201051344000633","174011545737251",0.00,3.30,0,294.56,300.57,0.0,0.0,0.000,1277644.2,1277644.2,14,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558085454,481620.00
05/17/2019 05:30,2,0.000,ALERT,211.25,297.57,60.001,1558085404,"201051344000955","174011545737251",0.00,3.70,0,295.76,299.07,0.0,0.0,0.000,1302615.4,1302615.4,14,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558085455,481621.00
05/17/2019 05:30,2,0.000,ALERT,212.38,298.17,60.017,1558085404,"201051344000648","174011545737251",0.00,3.00,0,295.76,301.17,0.0,0.0,0.000,1292615.9,1292615.9,14,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558085457,481622.00
05/17/2019 05:30,2,0.000,ALERT,212.83,298.47,59.996,1558085404,"201051344000645","174011545737251",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,1297698.1,1297698.1,14,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558085459,481623.00
05/17/2019 05:30,2,0.000,ALERT,212.38,299.37,60.001,1558085404,"201051344000569","174011545737251",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,1314037.2,1314037.2,14,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558085461,481624.00
05/17/2019 05:30,2,0.000,ALERT,212.61,298.47,60.001,1558085404,"179051228000119","174011545737251",0.00,5.50,0,294.86,300.57,0.0,0.0,0.000,100842.1,100842.1,14,0,0,0,L,46974696,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558085463,481625.00
05/17/2019 05:45,2,0.000,ALERT,212.16,299.07,60.012,1558086304,"201051344000579","174011545737251",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,1314105.2,1314105.2,16,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558086306,481626.00
05/17/2019 05:45,2,0.000,ALERT,211.25,295.76,60.012,1558086304,"201051344001025","174011545737251",0.00,3.00,0,294.86,299.67,0.0,0.0,0.000,1296995.5,1296995.5,16,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558086308,481627.00
05/17/2019 05:45,2,0.000,ALERT,211.48,296.36,60.022,1558086304,"201051344001093","174011545737251",0.00,4.50,0,295.16,298.77,0.0,0.0,0.000,1280355.1,1280355.1,16,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558086310,481628.00
05/17/2019 05:45,2,0.000,ALERT,211.93,298.77,60.012,1558086304,"201051344000458","174011545737251",0.00,4.50,0,296.36,301.17,0.0,0.0,0.000,1296759.7,1296759.7,16,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558086312,481629.00
05/17/2019 05:45,2,0.000,ALERT,211.25,297.26,60.001,1558086304,"201051344000890","174011545737251",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,1295217.5,1295217.5,16,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558086314,481630.00
05/17/2019 05:45,2,0.000,ALERT,211.93,298.17,60.017,1558086304,"201051344000988","174011545737251",0.00,3.70,0,294.26,300.27,0.0,0.0,0.000,997371.0,997371.0,16,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558086315,481631.00
05/17/2019 05:45,2,0.000,ALERT,211.93,297.57,60.028,1558086304,"201051344000582","174011545737251",0.00,3.30,0,296.06,299.97,0.0,0.0,0.000,1273694.4,1273694.4,16,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558086317,481632.00
05/17/2019 05:45,2,0.000,ALERT,212.16,299.37,60.022,1558086304,"201051344000868","174011545737251",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,1282207.5,1282207.5,16,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558086319,481633.00
05/17/2019 05:45,2,0.000,ALERT,212.61,299.37,60.012,1558086304,"201051344000576","174011545737251",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,1299973.6,1299973.6,16,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558086321,481634.00
05/17/2019 05:45,2,0.000,ALERT,212.16,298.47,59.975,1558086304,"201051344001158","174011545737251",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,1276742.7,1276742.7,16,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558086323,481635.00
05/17/2019 05:45,2,0.000,ALERT,211.70,296.36,60.022,1558086304,"201051344000917","174011545737251",0.00,4.50,0,293.96,298.47,0.0,0.0,0.000,1290230.5,1290230.5,16,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558086325,481636.00
05/17/2019 05:45,2,0.000,ALERT,211.93,296.66,59.985,1558086304,"201051344000417","174011545737251",0.00,3.70,0,294.86,298.47,0.0,0.0,0.000,1032119.0,1032119.0,16,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558086327,481637.00
05/17/2019 05:45,2,0.000,ALERT,211.70,296.96,59.985,1558086304,"201051344000685","174011545737251",0.00,3.70,0,295.16,299.07,0.0,0.0,0.000,1296651.9,1296651.9,16,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558086328,481638.00
05/17/2019 05:45,2,0.000,ALERT,211.48,296.06,60.022,1558086304,"201051344000651","174011545737251",0.00,2.50,0,294.86,298.47,0.0,0.0,0.000,1289855.1,1289855.1,16,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558086330,481639.00
05/17/2019 05:45,2,0.000,ALERT,211.70,299.07,60.038,1558086304,"201051344000594","174011545737251",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,1301780.6,1301780.6,16,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558086332,481640.00
05/17/2019 05:45,2,0.000,ALERT,212.38,298.77,60.033,1558086304,"201051344000469","174011545737251",0.00,2.50,0,295.76,300.27,0.0,0.0,0.000,1281892.1,1281892.1,16,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558086334,481641.00
05/17/2019 05:45,2,0.000,ALERT,211.48,296.66,60.043,1558086304,"201051344000585","174011545737251",0.00,4.00,0,294.86,299.07,0.0,0.0,0.000,1303502.7,1303502.7,16,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558086336,481642.00
05/17/2019 05:45,2,0.000,ALERT,212.83,298.77,60.038,1558086304,"201051344000853","174011545737251",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,1305212.9,1305212.9,16,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558086337,481643.00
05/17/2019 05:45,2,0.000,ALERT,211.70,296.96,60.006,1558086304,"201051344001145","174011545737251",0.00,3.70,0,295.76,299.67,0.0,0.0,0.000,1304908.3,1304908.3,16,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558086339,481644.00
05/17/2019 05:45,2,0.000,ALERT,211.70,296.96,60.033,1558086304,"201051344000438","174011545737251",0.00,3.30,0,295.46,299.37,0.0,0.0,0.000,1298121.1,1298121.1,16,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558086341,481645.00
05/17/2019 05:45,2,0.000,ALERT,211.03,296.96,60.022,1558086304,"201051344001135","174011545737251",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,1285010.2,1285010.2,16,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558086343,481646.00
05/17/2019 05:45,2,0.000,ALERT,212.16,298.77,60.033,1558086304,"201051344000983","174011545737251",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,1303171.2,1303171.2,16,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558086345,481647.00
05/17/2019 05:45,2,0.000,ALERT,211.48,296.36,60.038,1558086304,"201051344001203","174011545737251",0.00,3.30,0,295.16,300.87,0.0,0.0,0.000,1292771.7,1292771.7,16,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558086346,481648.00
