ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/17/2019 05:45,2,0.000,ALERT,211.48,296.96,60.028,1558086304,"201051344001230","174011545737251",0.00,3.70,0,295.46,299.37,0.0,0.0,0.000,1288633.9,1288633.9,16,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558086348,481649.00
05/17/2019 05:45,2,0.000,ALERT,211.03,296.66,60.022,1558086304,"201051344000646","174011545737251",0.00,3.30,0,294.56,298.77,0.0,0.0,0.000,1282379.0,1282379.0,16,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558086350,481650.00
05/17/2019 05:45,2,0.000,ALERT,212.16,297.57,60.028,1558086304,"201051344000867","174011545737251",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,1280298.4,1280298.4,16,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558086352,481651.00
05/17/2019 05:45,2,0.000,ALERT,212.61,297.87,60.022,1558086304,"201051344000633","174011545737251",0.00,3.30,0,294.86,299.97,0.0,0.0,0.000,1277644.2,1277644.2,16,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558086354,481652.00
05/17/2019 05:45,2,0.000,ALERT,211.03,296.36,60.022,1558086304,"201051344000955","174011545737251",0.00,3.70,0,295.16,299.07,0.0,0.0,0.000,1302615.4,1302615.4,16,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558086356,481653.00
05/17/2019 05:45,2,0.000,ALERT,212.38,297.87,60.065,1558086304,"201051344000648","174011545737251",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,1292615.9,1292615.9,16,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558086357,481654.00
05/17/2019 05:45,2,0.000,ALERT,212.61,298.47,60.022,1558086304,"201051344000645","174011545737251",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,1297698.1,1297698.1,16,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558086359,481655.00
05/17/2019 05:45,2,0.000,ALERT,212.16,299.07,60.017,1558086304,"201051344000569","174011545737251",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,1314037.2,1314037.2,16,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558086361,481656.00
05/17/2019 05:45,2,0.000,ALERT,212.61,298.47,60.017,1558086304,"179051228000119","174011545737251",0.00,5.50,0,295.46,300.27,0.0,0.0,0.000,100842.1,100842.1,16,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558086363,481657.00
05/17/2019 06:00,2,0.000,ALERT,212.61,299.97,59.985,1558087205,"201051344000579","174011545737251",0.00,3.70,0,296.96,303.88,0.0,0.0,0.000,1314105.2,1314105.2,18,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558087207,481658.00
05/17/2019 06:00,2,0.000,ALERT,211.70,296.66,59.996,1558087205,"201051344001025","174011545737251",0.00,3.00,0,293.96,299.67,0.0,0.0,0.000,1296995.5,1296995.5,18,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558087209,481659.00
05/17/2019 06:00,2,0.000,ALERT,211.93,297.57,59.985,1558087205,"201051344001093","174011545737251",0.00,4.50,0,294.26,299.67,0.0,0.0,0.000,1280355.1,1280355.1,18,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558087210,481660.00
05/17/2019 06:00,2,0.000,ALERT,212.61,299.67,59.990,1558087205,"201051344000458","174011545737251",0.00,4.00,0,296.36,303.88,0.0,0.0,0.000,1296759.7,1296759.7,18,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558087212,481661.00
05/17/2019 06:00,2,0.000,ALERT,211.93,297.87,59.996,1558087205,"201051344000890","174011545737251",0.00,4.00,0,295.16,299.97,0.0,0.0,0.000,1295217.5,1295217.5,18,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558087214,481662.00
05/17/2019 06:00,2,0.000,ALERT,212.38,299.37,60.001,1558087205,"201051344000988","174011545737251",0.00,3.30,0,293.66,302.37,0.0,0.0,0.000,997371.0,997371.0,18,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558087216,481663.00
05/17/2019 06:00,2,0.000,ALERT,212.38,298.47,59.985,1558087205,"201051344000582","174011545737251",0.00,3.00,0,295.46,300.57,0.0,0.0,0.000,1273694.4,1273694.4,18,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558087218,481664.00
05/17/2019 06:00,2,0.000,ALERT,212.61,299.97,59.990,1558087205,"201051344000868","174011545737251",0.00,3.30,0,296.96,304.18,0.0,0.0,0.000,1282207.5,1282207.5,18,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558087219,481665.00
05/17/2019 06:00,2,0.000,ALERT,213.06,299.97,59.980,1558087205,"201051344000576","174011545737251",0.00,3.00,0,296.36,302.98,0.0,0.0,0.000,1299973.6,1299973.6,18,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558087221,481666.00
05/17/2019 06:00,2,0.000,ALERT,212.61,299.07,59.985,1558087205,"201051344001158","174011545737251",0.00,2.50,0,295.76,302.68,0.0,0.0,0.000,1276742.7,1276742.7,18,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558087223,481667.00
05/17/2019 06:00,2,0.000,ALERT,212.16,296.96,59.975,1558087205,"201051344000917","174011545737251",0.00,4.50,0,293.66,299.07,0.0,0.0,0.000,1290230.5,1290230.5,18,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558087225,481668.00
05/17/2019 06:00,2,0.000,ALERT,212.38,296.96,60.022,1558087205,"201051344000417","174011545737251",0.00,3.70,0,294.26,299.07,0.0,0.0,0.000,1032119.0,1032119.0,18,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558087227,481669.00
05/17/2019 06:00,2,0.000,ALERT,212.38,297.26,59.990,1558087205,"201051344000685","174011545737251",0.00,3.70,0,294.56,299.67,0.0,0.0,0.000,1296651.9,1296651.9,18,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558087228,481670.00
05/17/2019 06:00,2,0.000,ALERT,212.16,296.66,59.990,1558087205,"201051344000651","174011545737251",0.00,2.50,0,293.36,299.07,0.0,0.0,0.000,1289855.1,1289855.1,18,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558087230,481671.00
05/17/2019 06:00,2,0.000,ALERT,212.38,300.27,59.985,1558087205,"201051344000594","174011545737251",0.00,3.30,0,296.06,303.28,0.0,0.0,0.000,1301780.6,1301780.6,18,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558087232,481672.00
05/17/2019 06:00,2,0.000,ALERT,212.83,299.67,60.017,1558087205,"201051344000469","174011545737251",0.00,2.50,0,295.46,302.37,0.0,0.0,0.000,1281892.1,1281892.1,18,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558087234,481673.00
05/17/2019 06:00,2,0.000,ALERT,212.16,297.87,59.980,1558087205,"201051344000585","174011545737251",0.00,3.70,0,294.26,299.67,0.0,0.0,0.000,1303502.7,1303502.7,18,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558087236,481674.00
05/17/2019 06:00,2,0.000,ALERT,213.06,299.37,59.985,1558087205,"201051344000853","174011545737251",0.00,3.00,0,296.36,303.28,0.0,0.0,0.000,1305212.9,1305212.9,18,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558087238,481675.00
05/17/2019 06:00,2,0.000,ALERT,212.38,297.57,59.990,1558087205,"201051344001145","174011545737251",0.00,3.70,0,295.16,299.97,0.0,0.0,0.000,1304908.3,1304908.3,18,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558087240,481676.00
05/17/2019 06:00,2,0.000,ALERT,211.93,297.26,59.985,1558087205,"201051344000438","174011545737251",0.00,3.00,0,294.86,299.37,0.0,0.0,0.000,1298121.1,1298121.1,18,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558087241,481677.00
05/17/2019 06:00,2,0.000,ALERT,211.70,297.26,59.980,1558087205,"201051344001135","174011545737251",0.00,3.30,0,294.86,299.67,0.0,0.0,0.000,1285010.2,1285010.2,18,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558087243,481678.00
05/17/2019 06:00,2,0.000,ALERT,212.38,299.07,59.980,1558087205,"201051344000983","174011545737251",0.00,3.30,0,296.66,303.58,0.0,0.0,0.000,1303171.2,1303171.2,18,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558087245,481679.00
05/17/2019 06:00,2,0.000,ALERT,211.93,296.96,59.959,1558087205,"201051344001203","174011545737251",0.00,3.30,0,294.56,300.87,0.0,0.0,0.000,1292771.7,1292771.7,18,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558087247,481680.00
05/17/2019 06:00,2,0.000,ALERT,211.70,297.57,59.990,1558087205,"201051344001230","174011545737251",0.00,3.70,0,294.86,299.97,0.0,0.0,0.000,1288633.9,1288633.9,18,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558087249,481681.00
05/17/2019 06:00,2,0.000,ALERT,211.48,296.96,60.006,1558087205,"201051344000646","174011545737251",0.00,3.30,0,293.96,299.37,0.0,0.0,0.000,1282379.0,1282379.0,18,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558087251,481682.00
05/17/2019 06:00,2,0.000,ALERT,212.83,298.77,60.001,1558087205,"201051344000867","174011545737251",0.00,4.00,0,295.76,303.58,0.0,0.0,0.000,1280298.4,1280298.4,18,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558087252,481683.00
05/17/2019 06:00,2,0.000,ALERT,213.06,298.77,59.985,1558087205,"201051344000633","174011545737251",0.00,3.00,0,294.26,302.37,0.0,0.0,0.000,1277644.2,1277644.2,18,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558087254,481684.00
05/17/2019 06:00,2,0.000,ALERT,211.48,297.26,59.980,1558087205,"201051344000955","174011545737251",0.00,3.70,0,294.56,299.37,0.0,0.0,0.000,1302615.4,1302615.4,18,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558087256,481685.00
05/17/2019 06:00,2,0.000,ALERT,212.61,298.17,59.985,1558087205,"201051344000648","174011545737251",0.00,2.50,0,295.76,302.98,0.0,0.0,0.000,1292615.9,1292615.9,18,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558087258,481686.00
05/17/2019 06:00,2,0.000,ALERT,212.83,299.07,59.990,1558087205,"201051344000645","174011545737251",0.00,3.70,0,296.36,303.28,0.0,0.0,0.000,1297698.1,1297698.1,18,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558087260,481687.00
05/17/2019 06:00,2,0.000,ALERT,212.61,299.67,59.990,1558087205,"201051344000569","174011545737251",0.00,3.30,0,296.96,304.18,0.0,0.0,0.000,1314037.2,1314037.2,18,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558087261,481688.00
05/17/2019 06:00,2,0.000,ALERT,212.83,298.77,59.985,1558087205,"179051228000119","174011545737251",0.00,5.50,0,295.16,302.07,0.0,0.0,0.000,100842.1,100842.1,18,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558087263,481689.00
05/17/2019 06:15,2,0.000,ALERT,212.16,299.37,60.017,1558088104,"201051344000579","174011545737251",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,1314105.2,1314105.2,20,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558088106,481690.00
05/17/2019 06:15,2,0.074,ALERT,211.48,296.36,60.017,1558088104,"201051344001025","174011545737251",30.49,3.00,0,294.86,303.58,2.3,0.3,0.000,1296995.5,1296995.5,20,0,0,0,L,1122011218,1,121.10,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1558088108,481691.00
05/17/2019 06:15,2,0.000,ALERT,211.48,296.96,60.012,1558088104,"201051344001093","174011545737251",0.00,4.50,0,295.46,302.68,0.0,0.0,0.000,1280355.1,1280355.1,20,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558088110,481692.00
05/17/2019 06:15,2,0.000,ALERT,211.93,298.47,60.022,1558088104,"201051344000458","174011545737251",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,1296759.7,1296759.7,20,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558088112,481693.00
05/17/2019 06:15,2,0.000,ALERT,211.48,297.26,60.028,1558088104,"201051344000890","174011545737251",0.00,4.00,0,295.76,304.48,0.0,0.0,0.000,1295217.5,1295217.5,20,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558088114,481694.00
05/17/2019 06:15,2,0.064,ALERT,211.93,298.17,60.022,1558088104,"201051344000988","174011545737251",20.00,3.30,0,294.26,300.57,1.3,0.0,0.000,997371.0,997371.0,20,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1558088116,481695.00
05/17/2019 06:15,2,0.000,ALERT,211.93,297.87,60.012,1558088104,"201051344000582","174011545737251",0.00,3.00,0,296.36,303.88,0.0,0.0,0.000,1273694.4,1273694.4,20,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558088118,481696.00
05/17/2019 06:15,2,0.070,ALERT,212.16,299.37,60.017,1558088104,"201051344000868","174011545737251",30.18,3.30,0,297.87,301.77,2.2,0.2,0.000,1282207.5,1282207.5,20,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1558088119,481697.00
05/17/2019 06:15,2,0.000,ALERT,212.61,299.37,60.022,1558088104,"201051344000576","174011545737251",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,1299973.6,1299973.6,20,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558088121,481698.00
05/17/2019 06:15,2,0.055,ALERT,212.16,298.47,60.017,1558088104,"201051344001158","174011545737251",23.48,2.50,0,296.36,300.57,1.4,0.0,0.000,1276742.7,1276742.7,20,0,0,0,L,1122011218,1,120.88,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1558088123,481699.00
05/17/2019 06:15,2,0.000,ALERT,211.70,296.36,60.012,1558088104,"201051344000917","174011545737251",0.00,4.50,0,294.26,302.07,0.0,0.0,0.000,1290230.5,1290230.5,20,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558088125,481700.00
05/17/2019 06:15,2,0.137,ALERT,211.70,296.66,60.006,1558088104,"201051344000417","174011545737251",19.76,3.30,0,294.86,302.68,2.8,0.7,0.000,1032119.0,1032119.0,20,0,0,0,L,1122011218,1,121.33,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1558088127,481701.00
05/17/2019 06:15,2,0.000,ALERT,211.93,297.26,60.017,1558088104,"201051344000685","174011545737251",0.00,3.70,0,295.16,303.88,0.0,0.0,0.000,1296651.9,1296651.9,20,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558088129,481702.00
05/17/2019 06:15,2,0.084,ALERT,211.70,296.36,60.012,1558088104,"201051344000651","174011545737251",30.24,2.00,0,294.86,302.68,2.6,0.6,0.000,1289855.1,1289855.1,20,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1558088130,481703.00
05/17/2019 06:15,2,0.000,ALERT,211.93,299.37,60.017,1558088104,"201051344000594","174011545737251",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,1301780.6,1301780.6,20,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558088132,481704.00
05/17/2019 06:15,2,0.000,ALERT,212.38,298.77,60.012,1558088104,"201051344000469","174011545737251",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,1281892.1,1281892.1,20,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558088134,481705.00
05/17/2019 06:15,2,0.000,ALERT,211.70,297.26,60.054,1558088104,"201051344000585","174011545737251",0.00,3.70,0,294.86,302.68,0.0,0.0,0.000,1303502.7,1303502.7,20,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558088136,481706.00
05/17/2019 06:15,2,0.066,ALERT,212.83,298.77,59.985,1558088104,"201051344000853","174011545737251",30.73,3.00,0,297.57,301.47,2.1,0.1,0.000,1305212.9,1305212.9,20,0,0,0,L,1122011218,1,121.55,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1558088138,481707.00
05/17/2019 06:15,2,0.000,ALERT,211.93,297.26,59.996,1558088104,"201051344001145","174011545737251",0.00,3.30,0,295.76,304.48,0.0,0.0,0.000,1304908.3,1304908.3,20,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558088140,481708.00
05/17/2019 06:15,2,0.000,ALERT,211.70,296.96,60.033,1558088104,"201051344000438","174011545737251",0.00,3.00,0,295.76,303.58,0.0,0.0,0.000,1298121.1,1298121.1,20,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558088141,481709.00
05/17/2019 06:15,2,0.070,ALERT,211.25,296.96,60.028,1558088104,"201051344001135","174011545737251",30.75,3.30,0,295.76,303.58,2.2,0.2,0.000,1285010.2,1285010.2,20,0,0,0,L,1122011218,1,121.33,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1558088143,481710.00
05/17/2019 06:15,2,0.066,ALERT,212.38,298.77,59.980,1558088104,"201051344000983","174011545737251",30.47,3.30,0,296.96,301.47,2.1,0.1,0.000,1303171.2,1303171.2,20,0,0,0,L,1122011218,1,121.10,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1558088145,481711.00
05/17/2019 06:15,2,0.000,ALERT,211.70,296.66,59.953,1558088104,"201051344001203","174011545737251",0.00,3.00,0,295.16,304.78,0.0,0.0,0.000,1292771.7,1292771.7,20,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558088147,481712.00
05/17/2019 06:15,2,0.000,ALERT,211.70,297.57,59.990,1558088104,"201051344001230","174011545737251",0.00,3.70,0,295.46,303.88,0.0,0.0,0.000,1288633.9,1288633.9,20,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558088149,481713.00
05/17/2019 06:15,2,0.057,ALERT,211.48,301.17,59.990,1558088104,"201051344000646","174011545737251",30.24,3.30,0,294.86,308.39,1.7,0.0,0.000,1282379.0,1282379.0,20,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1558088150,481714.00
05/17/2019 06:15,2,0.000,ALERT,212.38,298.17,60.001,1558088104,"201051344000867","174011545737251",0.00,3.70,0,296.66,305.98,0.0,0.0,0.000,1280298.4,1280298.4,20,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558088152,481715.00
05/17/2019 06:15,2,0.074,ALERT,212.83,298.47,60.006,1558088104,"201051344000633","174011545737251",30.43,3.00,0,295.46,305.98,2.3,0.3,0.000,1277644.2,1277644.2,20,0,0,0,L,1122011218,1,121.55,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1558088154,481716.00
05/17/2019 06:15,2,0.094,ALERT,211.25,297.26,60.017,1558088104,"201051344000955","174011545737251",30.57,3.70,0,295.16,308.09,2.9,0.9,0.000,1302615.4,1302615.4,20,0,0,0,L,1122011218,1,120.88,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1558088156,481717.00
05/17/2019 06:15,2,0.086,ALERT,212.38,297.87,59.996,1558088104,"201051344000648","174011545737251",30.53,2.50,0,296.66,305.38,2.6,0.6,0.000,1292615.9,1292615.9,20,0,0,0,L,1122011218,1,120.65,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1558088158,481718.00
05/17/2019 06:15,2,0.059,ALERT,212.61,298.77,60.001,1558088104,"201051344000645","174011545737251",30.65,3.70,0,297.26,305.68,1.9,0.0,0.000,1297698.1,1297698.1,20,0,0,0,L,1122011218,1,121.33,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1558088160,481719.00
05/17/2019 06:15,2,0.086,ALERT,212.38,299.37,59.996,1558088104,"201051344000569","174011545737251",30.79,3.30,0,297.87,306.28,2.7,0.7,0.000,1314037.2,1314037.2,20,0,0,0,L,1122011218,1,120.65,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1558088161,481720.00
05/17/2019 06:15,2,0.111,ALERT,212.61,298.17,59.985,1558088104,"179051228000119","174011545737251",30.26,5.00,0,295.46,305.38,3.5,1.4,0.000,100842.1,100842.1,20,0,0,0,L,46974696,1,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558088163,481721.00
05/17/2019 06:30,2,0.229,ALERT,212.38,335.14,59.964,1558089004,"201051344000579","174011545737251",25.94,3.70,0,297.26,345.96,6.0,3.9,0.000,1314105.7,1314105.7,22,0,0,0,L,1122011218,1,121.10,121.55,0002,-0,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1558089006,481722.00
05/17/2019 06:30,2,0.174,ALERT,211.93,333.33,59.996,1558089004,"201051344001025","174011545737251",27.83,3.30,0,294.56,344.15,5.0,2.9,0.000,1296995.8,1296995.8,22,0,0,0,L,1122011218,1,121.33,121.33,0100,1,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1558089008,481723.00
05/17/2019 06:30,2,0.215,ALERT,212.16,315.90,59.996,1558089004,"201051344001093","174011545737251",24.73,4.50,0,295.16,333.33,5.4,3.3,0.000,1280355.5,1280355.5,22,0,0,0,L,1122011218,1,121.78,121.10,0100,3,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1558089010,481724.00
05/17/2019 06:30,2,0.191,ALERT,212.38,334.84,59.990,1558089004,"201051344000458","174011545737251",27.43,4.50,0,296.36,346.26,5.3,3.2,0.000,1296760.1,1296760.1,22,0,0,0,L,1122011218,1,121.10,121.78,0100,1,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1558089012,481725.00
05/17/2019 06:30,2,0.199,ALERT,211.93,336.94,59.985,1558089004,"201051344000890","174011545737251",26.08,4.00,0,295.46,341.75,5.3,3.2,0.000,1295217.9,1295217.9,22,0,0,0,L,1122011218,1,122.01,120.65,0002,4,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1558089014,481726.00
05/17/2019 06:30,2,0.162,ALERT,212.16,299.07,59.985,1558089004,"201051344000988","174011545737251",19.14,3.30,0,293.96,305.38,3.2,1.1,0.000,997371.1,997371.1,22,0,0,0,L,1122011218,1,120.65,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1558089015,481727.00
05/17/2019 06:30,2,0.213,ALERT,212.61,321.91,59.990,1558089004,"201051344000582","174011545737251",22.72,3.00,0,296.06,342.35,4.9,2.8,0.000,1273694.7,1273694.7,22,0,0,0,L,1122011218,1,122.01,121.33,0100,1,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1558089017,481728.00
05/17/2019 06:30,2,0.182,ALERT,212.38,335.44,59.985,1558089004,"201051344000868","174011545737251",25.68,3.30,0,297.26,348.96,4.7,2.6,0.000,1282207.8,1282207.8,22,0,0,0,L,1122011218,1,120.88,122.01,0100,1,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1558089019,481729.00
05/17/2019 06:30,2,0.205,ALERT,212.83,341.75,59.990,1558089004,"201051344000576","174011545737251",25.74,3.30,0,296.66,342.35,5.4,3.3,0.000,1299974.0,1299974.0,22,0,0,0,L,1122011218,1,121.33,121.78,0100,0,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1558089021,481730.00
05/17/2019 06:30,2,0.191,ALERT,212.61,335.74,60.001,1558089004,"201051344001158","174011545737251",23.58,3.00,0,296.06,347.46,4.6,2.5,0.000,1276743.0,1276743.0,22,0,0,0,L,1122011218,1,120.88,121.78,0100,3,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1558089023,481731.00
05/17/2019 06:30,2,0.172,ALERT,211.93,316.80,59.996,1558089004,"201051344000917","174011545737251",23.72,4.50,0,293.66,321.61,4.2,2.1,0.000,1290230.7,1290230.7,22,0,0,0,L,1122011218,1,121.55,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1558089025,481732.00
05/17/2019 06:30,2,0.236,ACTIVE,212.16,297.57,59.980,1558089004,"201051344000417","174011545737251",19.68,3.30,0,294.56,308.09,4.7,2.6,0.000,1032119.4,1032119.4,22,0,0,0,L,1122011218,1,121.55,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558089027,481733.00
05/17/2019 06:30,2,0.168,ALERT,212.38,335.14,59.975,1558089004,"201051344000685","174011545737251",26.70,3.70,0,294.86,339.04,4.6,2.5,0.000,1296652.1,1296652.1,22,0,0,0,L,1122011218,1,122.68,121.10,0100,1,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1558089029,481734.00
05/17/2019 06:30,2,0.197,ALERT,212.16,334.84,59.985,1558089004,"201051344000651","174011545737251",27.23,2.50,0,294.56,345.06,5.5,3.3,0.004,1289855.5,1289855.5,22,0,0,0,L,1122011218,1,122.23,120.88,0100,1,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1558089030,481735.00
05/17/2019 06:30,2,0.188,ALERT,212.16,335.74,60.028,1558089004,"201051344000594","174011545737251",26.90,3.70,0,296.06,347.16,5.2,3.0,0.000,1301780.9,1301780.9,22,0,0,0,L,1122011218,1,120.88,121.55,0100,1,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1558089033,481736.00
05/17/2019 06:30,2,0.230,ALERT,212.61,335.74,60.017,1558089004,"201051344000469","174011545737251",25.52,3.00,0,295.46,346.26,6.0,3.9,0.000,1281892.7,1281892.7,22,0,0,0,L,1122011218,1,120.65,122.23,0100,0,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1558089035,481737.00
05/17/2019 06:30,2,0.205,ALERT,212.38,334.84,59.980,1558089004,"201051344000585","174011545737251",24.81,4.00,0,294.56,348.06,5.2,3.1,0.000,1303503.0,1303503.0,22,0,0,0,L,1122011218,1,121.55,121.33,0100,0,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1558089037,481738.00
05/17/2019 06:30,2,0.189,ALERT,212.83,336.94,59.980,1558089004,"201051344000853","174011545737251",25.33,3.30,0,296.36,349.56,5.0,2.9,0.004,1305213.2,1305213.2,22,0,0,0,L,1122011218,1,121.55,122.01,0100,3,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1558089039,481739.00
05/17/2019 06:30,2,0.146,ALERT,212.38,325.82,59.975,1558089004,"201051344001145","174011545737251",25.86,3.70,0,295.16,335.14,3.9,1.8,0.000,1304908.4,1304908.4,22,0,0,0,L,1122011218,1,121.78,121.10,0100,3,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1558089040,481740.00
05/17/2019 06:30,2,0.209,ALERT,212.16,343.85,59.990,1558089004,"201051344000438","174011545737251",26.68,3.30,0,295.46,344.76,5.7,3.6,0.000,1298121.6,1298121.6,22,0,0,0,L,1122011218,1,122.01,121.10,0100,3,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1558089042,481741.00
05/17/2019 06:30,2,0.182,ALERT,211.70,332.73,59.985,1558089004,"201051344001135","174011545737251",27.02,3.70,0,295.16,345.66,5.0,2.9,0.004,1285010.6,1285010.6,22,0,0,0,L,1122011218,1,121.55,120.88,0100,3,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1558089044,481742.00
05/17/2019 06:30,2,0.186,ALERT,212.38,334.84,59.969,1558089004,"201051344000983","174011545737251",26.68,3.70,0,296.66,352.27,5.0,2.9,0.000,1303171.6,1303171.6,22,0,0,0,L,1122011218,1,121.10,121.78,0100,3,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1558089046,481743.00
05/17/2019 06:30,2,0.199,ALERT,212.16,323.11,59.975,1558089004,"201051344001203","174011545737251",23.12,3.30,0,294.86,335.44,4.7,2.6,0.000,1292771.9,1292771.9,22,0,0,0,L,1122011218,1,122.23,120.88,0100,1,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1558089048,481744.00
05/17/2019 06:30,2,0.199,ALERT,211.93,298.47,59.980,1558089004,"201051344001230","174011545737251",19.88,3.70,0,295.16,308.99,4.0,2.0,0.000,1288634.1,1288634.1,22,0,0,0,L,1122011218,1,121.78,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1558089049,481745.00
05/17/2019 06:30,2,0.207,ALERT,211.70,333.93,59.975,1558089004,"201051344000646","174011545737251",25.03,3.70,0,293.96,345.36,5.2,3.1,0.000,1282379.3,1282379.3,22,0,0,0,L,1122011218,1,121.78,120.88,0100,1,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1558089051,481746.00
05/17/2019 06:30,2,0.188,ALERT,212.61,342.35,60.012,1558089004,"201051344000867","174011545737251",25.72,4.00,0,296.06,344.76,4.9,2.8,0.000,1280298.7,1280298.7,22,0,0,0,L,1122011218,1,121.33,121.78,0100,2,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1558089053,481747.00
05/17/2019 06:30,2,0.180,ALERT,213.06,345.36,59.980,1558089004,"201051344000633","174011545737251",27.97,3.30,0,294.86,346.26,5.1,3.0,0.000,1277644.6,1277644.6,22,0,0,0,L,1122011218,1,121.55,122.23,0100,3,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1558089055,481748.00
05/17/2019 06:30,2,0.240,ALERT,211.70,333.03,59.975,1558089004,"201051344000955","174011545737251",24.21,3.70,0,294.86,349.26,5.9,3.8,0.000,1302615.9,1302615.9,22,0,0,0,L,1122011218,1,121.33,121.10,0100,2,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1558089057,481749.00
05/17/2019 06:30,2,0.197,ALERT,212.38,335.44,59.980,1558089004,"201051344000648","174011545737251",27.69,3.00,0,296.06,346.86,5.5,3.4,0.000,1292616.4,1292616.4,22,0,0,0,L,1122011218,1,120.65,122.01,0100,0,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1558089059,481750.00
05/17/2019 06:30,2,0.191,ALERT,212.83,336.04,59.975,1558089004,"201051344000645","174011545737251",25.84,4.00,0,296.36,346.26,5.0,2.9,0.000,1297698.4,1297698.4,22,0,0,0,L,1122011218,1,121.55,122.01,0100,1,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1558089060,481751.00
05/17/2019 06:30,2,0.199,ALERT,212.38,335.44,59.975,1558089004,"201051344000569","174011545737251",26.46,4.00,0,297.26,346.86,5.4,3.3,0.004,1314037.6,1314037.6,22,0,0,0,L,1122011218,1,120.65,122.01,0100,2,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1558089062,481752.00
05/17/2019 06:30,2,0.229,ALERT,212.61,330.93,59.996,1558089004,"179051228000119","174011545737251",26.36,5.50,0,295.16,338.44,6.1,3.9,0.000,100842.7,100842.7,22,0,0,0,L,46974696,1,121.33,122.46,0000,2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558089064,481753.00
05/17/2019 06:45,2,0.283,ACTIVE,211.48,333.93,59.990,1558089905,"201051344000579","174011545737251",29.64,5.00,0,297.26,339.04,8.6,6.3,0.018,1314107.0,1314107.0,24,0,0,0,L,1122011218,1,120.42,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558089906,481754.00
05/17/2019 06:45,2,0.246,ACTIVE,210.57,331.83,59.969,1558089905,"201051344001025","174011545737251",28.47,4.00,0,295.16,337.84,7.1,4.9,0.013,1296996.8,1296996.8,24,0,0,0,L,1122011218,1,120.88,120.42,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558089907,481755.00
05/17/2019 06:45,2,0.273,ALERT,210.80,333.63,60.001,1558089905,"201051344001093","174011545737251",28.05,6.00,0,295.76,345.36,7.8,5.6,0.009,1280356.7,1280356.7,24,0,0,0,L,1122011218,1,121.10,120.42,0002,4,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558089908,481756.00
05/17/2019 06:45,2,0.262,ACTIVE,211.03,333.33,59.996,1558089905,"201051344000458","174011545737251",28.88,6.00,0,296.66,338.74,7.7,5.5,0.018,1296761.2,1296761.2,24,0,0,0,L,1122011218,1,120.42,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558089909,481757.00
05/17/2019 06:45,2,0.256,ACTIVE,210.57,332.43,59.964,1558089905,"201051344000890","174011545737251",28.43,5.00,0,296.06,337.54,7.4,5.2,0.013,1295219.0,1295219.0,24,0,0,0,L,1122011218,1,121.33,119.75,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558089910,481758.00
05/17/2019 06:45,2,0.227,ALERT,211.03,335.14,59.990,1558089905,"201051344000988","174011545737251",19.06,5.00,0,294.56,350.77,4.4,2.3,0.018,997371.6,997371.6,24,0,0,0,L,1122011218,1,120.20,121.33,0002,2,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558089912,481759.00
05/17/2019 06:45,2,0.252,ACTIVE,211.03,333.33,59.996,1558089905,"201051344000582","174011545737251",28.37,4.00,0,296.66,342.35,7.3,5.1,0.013,1273695.7,1273695.7,24,0,0,0,L,1122011218,1,121.10,120.65,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558089913,481760.00
05/17/2019 06:45,2,0.240,ACTIVE,211.25,334.24,60.012,1558089905,"201051344000868","174011545737251",29.00,5.00,0,296.96,338.74,7.1,4.9,0.018,1282208.7,1282208.7,24,0,0,0,L,1122011218,1,120.20,121.55,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558089914,481761.00
05/17/2019 06:45,2,0.271,ACTIVE,211.70,335.44,59.996,1558089905,"201051344000576","174011545737251",28.23,5.00,0,296.66,342.05,7.8,5.6,0.018,1299975.1,1299975.1,24,0,0,0,L,1122011218,1,120.65,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558089915,481762.00
05/17/2019 06:45,2,0.234,ACTIVE,211.48,334.54,59.996,1558089905,"201051344001158","174011545737251",29.02,4.00,0,296.06,338.74,6.9,4.7,0.022,1276743.9,1276743.9,24,0,0,0,L,1122011218,1,120.20,121.10,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558089916,481763.00
05/17/2019 06:45,2,0.238,ALERT,210.80,333.33,60.001,1558089905,"201051344000917","174011545737251",27.14,6.00,0,295.16,351.37,6.6,4.4,0.013,1290231.5,1290231.5,24,0,0,0,L,1122011218,1,120.88,120.65,0002,2,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558089918,481764.00
05/17/2019 06:45,2,0.285,ALERT,210.80,332.73,60.001,1558089905,"201051344000417","174011545737251",19.48,4.50,0,295.76,347.46,5.7,3.5,0.009,1032120.2,1032120.2,23,0,0,0,L,1122011218,1,120.88,120.20,0002,2,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1558089919,481765.00
05/17/2019 06:45,2,0.242,ACTIVE,211.03,334.24,60.001,1558089905,"201051344000685","174011545737251",27.73,4.50,0,295.46,347.16,6.8,4.7,0.013,1296653.0,1296653.0,24,0,0,0,L,1122011218,1,121.78,120.20,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558089920,481766.00
05/17/2019 06:45,2,0.262,ACTIVE,210.80,333.33,59.996,1558089905,"201051344000651","174011545737251",28.90,3.30,0,295.16,338.74,7.7,5.5,0.018,1289856.7,1289856.7,24,0,0,0,L,1122011218,1,121.55,119.97,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558089921,481767.00
05/17/2019 06:45,2,0.262,ACTIVE,211.03,333.93,60.012,1558089905,"201051344000594","174011545737251",28.45,4.50,0,295.76,339.04,7.6,5.4,0.022,1301782.0,1301782.0,24,0,0,0,L,1122011218,1,120.65,120.65,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558089922,481768.00
05/17/2019 06:45,2,0.268,ACTIVE,211.48,334.54,60.006,1558089905,"201051344000469","174011545737251",29.48,4.00,0,295.46,339.04,8.1,5.8,0.022,1281893.9,1281893.9,24,0,0,0,L,1122011218,1,120.42,121.33,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558089923,481769.00
05/17/2019 06:45,2,0.250,ACTIVE,211.03,333.33,60.001,1558089905,"201051344000585","174011545737251",29.22,5.00,0,295.46,338.74,7.5,5.3,0.022,1303504.1,1303504.1,24,0,0,0,L,1122011218,1,120.65,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558089924,481770.00
05/17/2019 06:45,2,0.264,ACTIVE,212.16,336.04,60.001,1558089905,"201051344000853","174011545737251",26.60,5.00,0,296.36,340.25,7.1,5.0,0.018,1305214.2,1305214.2,24,0,0,0,L,1122011218,1,121.33,121.33,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558089925,481771.00
05/17/2019 06:45,2,0.213,ACTIVE,211.25,333.63,60.001,1558089905,"201051344001145","174011545737251",27.61,4.50,0,296.06,346.86,6.0,3.9,0.009,1304909.1,1304909.1,24,0,0,0,L,1122011218,1,121.10,120.65,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558089926,481772.00
05/17/2019 06:45,2,0.264,ACTIVE,211.03,333.33,60.006,1558089905,"201051344000438","174011545737251",29.08,4.00,0,295.76,344.15,7.8,5.6,0.018,1298122.7,1298122.7,24,0,0,0,L,1122011218,1,121.33,120.65,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558089927,481773.00
05/17/2019 06:45,2,0.242,ACTIVE,210.57,332.13,60.006,1558089905,"201051344001135","174011545737251",28.88,4.50,0,295.76,337.24,7.1,4.9,0.022,1285011.5,1285011.5,24,0,0,0,L,1122011218,1,120.88,120.42,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558089928,481774.00
05/17/2019 06:45,2,0.250,ACTIVE,211.48,334.24,59.996,1558089905,"201051344000983","174011545737251",28.84,5.00,0,296.96,338.44,7.3,5.1,0.022,1303172.5,1303172.5,24,0,0,0,L,1122011218,1,120.65,120.88,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558089929,481775.00
05/17/2019 06:45,2,0.244,ACTIVE,211.03,333.03,59.964,1558089905,"201051344001203","174011545737251",27.75,4.00,0,295.76,339.04,6.9,4.7,0.013,1292772.8,1292772.8,24,0,0,0,L,1122011218,1,121.55,120.42,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558089930,481776.00
05/17/2019 06:45,2,0.246,ACTIVE,210.80,332.73,60.001,1558089905,"201051344001230","174011545737251",25.39,4.50,0,296.36,348.66,6.4,4.2,0.009,1288634.9,1288634.9,24,0,0,0,L,1122011218,1,121.33,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558089931,481777.00
05/17/2019 06:45,2,0.236,ACTIVE,210.35,333.33,59.996,1558089905,"201051344000646","174011545737251",29.40,5.00,0,295.16,338.14,7.0,4.9,0.022,1282380.3,1282380.3,24,0,0,0,L,1122011218,1,121.10,120.42,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558089932,481778.00
05/17/2019 06:45,2,0.238,ACTIVE,211.70,333.93,60.022,1558089905,"201051344000867","174011545737251",29.44,6.00,0,296.06,342.95,7.1,5.0,0.018,1280299.6,1280299.6,24,0,0,0,L,1122011218,1,121.10,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558089933,481779.00
05/17/2019 06:45,2,0.258,ACTIVE,212.16,336.64,60.038,1558089905,"201051344000633","174011545737251",29.16,4.50,0,294.56,345.96,7.6,5.4,0.013,1277645.6,1277645.6,24,0,0,0,L,1122011218,1,121.33,121.55,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558089934,481780.00
05/17/2019 06:45,2,0.271,ACTIVE,210.35,332.73,60.001,1558089905,"201051344000955","174011545737251",29.16,5.00,0,295.76,337.84,8.1,5.9,0.022,1302617.1,1302617.1,24,0,0,0,L,1122011218,1,120.42,120.65,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558089935,481781.00
05/17/2019 06:45,2,0.260,ACTIVE,211.48,334.84,60.001,1558089905,"201051344000648","174011545737251",29.64,4.00,0,296.06,339.95,7.8,5.7,0.018,1292617.5,1292617.5,24,0,0,0,L,1122011218,1,120.42,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558089936,481782.00
05/17/2019 06:45,2,0.240,ACTIVE,211.93,335.14,59.996,1558089905,"201051344000645","174011545737251",28.78,5.00,0,296.66,339.34,7.0,4.9,0.022,1297699.4,1297699.4,24,0,0,0,L,1122011218,1,121.33,121.33,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558089937,481783.00
05/17/2019 06:45,2,0.250,ACTIVE,211.25,334.24,60.006,1558089905,"201051344000569","174011545737251",29.58,5.00,0,297.26,338.74,7.5,5.3,0.022,1314038.7,1314038.7,24,0,0,0,L,1122011218,1,120.20,121.10,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558089938,481784.00
05/17/2019 06:45,2,0.279,ACTIVE,211.70,337.84,60.006,1558089905,"179051228000119","174011545737251",28.98,7.00,0,294.56,346.56,8.2,6.0,0.018,100844.0,100844.0,24,0,0,0,L,46974696,1,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558089939,481785.00
05/17/2019 07:00,2,0.330,ACTIVE,211.70,333.93,60.065,1558090804,"201051344000579","174011545737251",30.73,6.70,0,328.52,340.25,10.3,8.0,0.035,1314108.8,1314108.8,25,0,0,0,L,1122011218,1,120.65,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558090805,481786.00
05/17/2019 07:00,2,0.297,ACTIVE,211.48,331.53,60.022,1558090804,"201051344001025","174011545737251",30.06,5.50,0,325.82,338.14,9.1,6.8,0.035,1296998.2,1296998.2,25,0,0,0,L,1122011218,1,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558090806,481787.00
05/17/2019 07:00,2,0.328,ACTIVE,211.70,332.73,60.017,1558090804,"201051344001093","174011545737251",29.52,6.30,0,319.81,349.86,9.8,7.6,0.027,1280358.3,1280358.3,26,0,0,0,L,1122011218,1,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558090807,481788.00
05/17/2019 07:00,2,0.322,ACTIVE,211.48,333.03,59.990,1558090804,"201051344000458","174011545737251",29.62,6.70,0,327.92,339.95,9.7,7.4,0.040,1296762.8,1296762.8,25,0,0,0,L,1122011218,1,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558090808,481789.00
05/17/2019 07:00,2,0.324,ACTIVE,211.48,331.53,60.054,1558090804,"201051344000890","174011545737251",28.65,6.00,0,322.51,343.85,9.4,7.2,0.035,1295220.5,1295220.5,25,0,0,0,L,1122011218,1,121.55,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558090809,481790.00
05/17/2019 07:00,2,0.297,ACTIVE,211.25,334.24,60.012,1558090804,"201051344000988","174011545737251",19.34,6.00,0,292.76,339.04,5.8,3.7,0.022,997372.3,997372.3,26,0,0,0,L,1122011218,1,120.42,121.33,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558090810,481791.00
05/17/2019 07:00,2,0.309,ACTIVE,211.70,332.73,59.980,1558090804,"201051344000582","174011545737251",28.41,4.50,0,327.02,338.44,8.9,6.7,0.031,1273697.2,1273697.2,25,0,0,0,L,1122011218,1,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558090811,481792.00
05/17/2019 07:00,2,0.305,ACTIVE,211.48,333.33,60.012,1558090804,"201051344000868","174011545737251",29.66,5.50,0,327.62,339.34,9.2,6.9,0.035,1282210.2,1282210.2,25,0,0,0,L,1122011218,1,120.42,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558090812,481793.00
