ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/17/2019 07:00,2,0.318,ACTIVE,211.70,334.54,60.022,1558090804,"201051344000576","174011545737251",29.78,6.00,0,327.62,341.45,9.6,7.3,0.040,1299976.7,1299976.7,25,0,0,0,L,1122011218,1,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558090813,481794.00
05/17/2019 07:00,2,0.301,ACTIVE,211.48,333.33,60.012,1558090804,"201051344001158","174011545737251",29.00,5.50,0,327.32,339.95,8.8,6.6,0.040,1276745.3,1276745.3,25,0,0,0,L,1122011218,1,120.42,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558090814,481795.00
05/17/2019 07:00,2,0.287,ACTIVE,211.48,333.03,60.006,1558090804,"201051344000917","174011545737251",28.45,6.70,0,316.20,352.27,8.3,6.1,0.035,1290232.8,1290232.8,26,0,0,0,L,1122011218,1,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558090815,481796.00
05/17/2019 07:00,2,0.354,ACTIVE,211.48,332.13,60.012,1558090804,"201051344000417","174011545737251",19.40,5.50,0,293.66,336.64,7.0,4.8,0.018,1032121.2,1032121.2,25,0,0,0,L,1122011218,1,121.10,120.65,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558090816,481797.00
05/17/2019 07:00,2,0.293,ACTIVE,211.48,332.73,59.996,1558090804,"201051344000685","174011545737251",28.77,6.00,0,318.61,346.26,8.6,6.4,0.035,1296654.4,1296654.4,25,0,0,0,L,1122011218,1,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558090817,481798.00
05/17/2019 07:00,2,0.312,ACTIVE,211.48,332.73,60.006,1558090804,"201051344000651","174011545737251",29.62,4.50,0,327.32,338.74,9.4,7.2,0.035,1289858.2,1289858.2,25,0,0,0,L,1122011218,1,121.55,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558090818,481799.00
05/17/2019 07:00,2,0.291,ACTIVE,211.03,339.95,60.006,1558090804,"201051344000594","174011545737251",31.39,6.00,0,327.92,345.96,9.3,7.0,0.035,1301783.5,1301783.5,25,0,0,0,L,1122011218,1,120.42,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558090819,481800.00
05/17/2019 07:00,2,0.330,ACTIVE,211.48,333.63,60.006,1558090804,"201051344000469","174011545737251",29.40,5.00,0,327.62,339.95,9.9,7.6,0.049,1281895.5,1281895.5,25,0,0,0,L,1122011218,1,120.20,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558090820,481801.00
05/17/2019 07:00,2,0.289,ACTIVE,211.70,338.74,60.012,1558090804,"201051344000585","174011545737251",31.21,6.30,0,327.32,342.95,9.2,7.0,0.035,1303505.6,1303505.6,25,0,0,0,L,1122011218,1,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558090821,481802.00
05/17/2019 07:00,2,0.303,ACTIVE,211.93,335.14,60.017,1558090804,"201051344000853","174011545737251",30.30,6.00,0,329.13,340.85,9.3,7.1,0.035,1305215.7,1305215.7,25,0,0,0,L,1122011218,1,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558090822,481803.00
05/17/2019 07:00,2,0.262,ACTIVE,211.48,332.43,60.012,1558090804,"201051344001145","174011545737251",29.94,5.50,0,318.61,348.96,8.0,5.8,0.031,1304910.3,1304910.3,25,0,0,0,L,1122011218,1,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558090823,481804.00
05/17/2019 07:00,2,0.318,ACTIVE,211.48,332.43,60.054,1558090804,"201051344000438","174011545737251",29.88,5.00,0,327.02,338.74,9.7,7.4,0.031,1298124.3,1298124.3,25,0,0,0,L,1122011218,1,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558090823,481805.00
05/17/2019 07:00,2,0.305,ACTIVE,211.03,331.23,60.006,1558090804,"201051344001135","174011545737251",29.70,5.50,0,326.12,343.25,9.2,7.0,0.040,1285013.0,1285013.0,25,0,0,0,L,1122011218,1,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558090824,481806.00
05/17/2019 07:00,2,0.312,ACTIVE,211.48,333.03,60.033,1558090804,"201051344000983","174011545737251",29.02,6.70,0,327.02,339.34,9.2,6.9,0.035,1303174.0,1303174.0,25,0,0,0,L,1122011218,1,120.65,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558090825,481807.00
05/17/2019 07:00,2,0.289,ACTIVE,211.48,331.83,59.996,1558090804,"201051344001203","174011545737251",29.34,5.00,0,326.42,339.04,8.6,6.4,0.035,1292774.2,1292774.2,25,0,0,0,L,1122011218,1,121.78,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558090826,481808.00
05/17/2019 07:00,2,0.289,ACTIVE,211.25,331.53,60.028,1558090804,"201051344001230","174011545737251",28.67,5.50,0,309.59,351.07,8.4,6.2,0.027,1288636.2,1288636.2,25,0,0,0,L,1122011218,1,121.33,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558090827,481809.00
05/17/2019 07:00,2,0.311,ACTIVE,211.03,331.83,59.980,1558090804,"201051344000646","174011545737251",28.45,6.00,0,326.42,338.14,9.0,6.7,0.031,1282381.7,1282381.7,25,0,0,0,L,1122011218,1,121.33,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558090828,481810.00
05/17/2019 07:00,2,0.303,ACTIVE,211.70,332.43,60.017,1558090804,"201051344000867","174011545737251",30.16,6.70,0,327.62,339.65,9.2,7.0,0.035,1280301.1,1280301.1,25,0,0,0,L,1122011218,1,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558090829,481811.00
05/17/2019 07:00,2,0.320,ACTIVE,211.93,335.44,59.996,1558090804,"201051344000633","174011545737251",29.18,6.00,0,328.52,342.35,9.5,7.3,0.044,1277647.2,1277647.2,25,0,0,0,L,1122011218,1,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558090830,481812.00
05/17/2019 07:00,2,0.336,ACTIVE,210.80,331.23,59.996,1558090804,"201051344000955","174011545737251",29.52,6.00,0,326.42,337.84,10.0,7.8,0.035,1302618.8,1302618.8,25,0,0,0,L,1122011218,1,120.65,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558090831,481813.00
05/17/2019 07:00,2,0.320,ACTIVE,211.48,333.03,60.001,1558090804,"201051344000648","174011545737251",30.08,5.00,0,328.52,340.55,9.8,7.5,0.035,1292619.1,1292619.1,25,0,0,0,L,1122011218,1,120.20,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558090832,481814.00
05/17/2019 07:00,2,0.309,ACTIVE,211.70,333.63,59.990,1558090804,"201051344000645","174011545737251",28.80,6.00,0,328.82,339.95,9.1,6.8,0.040,1297700.8,1297700.8,25,0,0,0,L,1122011218,1,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558090833,481815.00
05/17/2019 07:00,2,0.309,ACTIVE,211.48,333.03,59.990,1558090804,"201051344000569","174011545737251",30.24,6.00,0,328.22,339.34,9.4,7.2,0.040,1314040.2,1314040.2,25,0,0,0,L,1122011218,1,120.20,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558090834,481816.00
05/17/2019 07:00,2,0.371,ACTIVE,211.70,336.34,59.996,1558090804,"179051228000119","174011545737251",29.36,8.00,0,311.39,358.88,11.0,8.7,0.035,100845.8,100845.8,25,0,0,0,L,46974696,1,120.65,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558090835,481817.00
05/17/2019 07:15,2,0.357,ACTIVE,212.61,344.45,60.006,1558091704,"201051344000579","174011545737251",31.89,7.70,0,328.22,348.96,11.6,9.3,0.044,1314110.9,1314110.9,26,0,0,0,L,1122011218,1,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558091705,481818.00
05/17/2019 07:15,2,0.350,ACTIVE,212.16,332.43,60.012,1558091704,"201051344001025","174011545737251",30.47,6.30,0,326.42,341.15,10.9,8.6,0.053,1297000.2,1297000.2,26,0,0,0,L,1122011218,1,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558091706,481819.00
05/17/2019 07:15,2,0.344,ACTIVE,212.38,342.35,60.012,1558091704,"201051344001093","174011545737251",31.59,7.30,0,326.42,346.86,11.1,8.7,0.035,1280360.3,1280360.3,27,0,0,0,L,1122011218,1,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558091707,481820.00
05/17/2019 07:15,2,0.383,ACTIVE,212.38,334.84,60.001,1558091704,"201051344000458","174011545737251",29.90,7.70,0,327.62,339.65,11.6,9.3,0.057,1296764.8,1296764.8,26,0,0,0,L,1122011218,1,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558091708,481821.00
05/17/2019 07:15,2,0.371,ACTIVE,212.16,332.73,59.985,1558091704,"201051344000890","174011545737251",29.82,6.70,0,326.72,348.66,11.3,8.9,0.049,1295222.5,1295222.5,26,0,0,0,L,1122011218,1,122.01,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558091709,481822.00
05/17/2019 07:15,2,0.363,ACTIVE,212.38,335.14,59.964,1558091704,"201051344000988","174011545737251",19.42,6.70,0,326.12,339.65,7.2,5.0,0.031,997373.4,997373.4,27,0,0,0,L,1122011218,1,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558091710,481823.00
05/17/2019 07:15,2,0.359,ACTIVE,212.83,333.93,60.012,1558091704,"201051344000582","174011545737251",29.16,5.50,0,327.32,339.04,10.6,8.3,0.049,1273699.1,1273699.1,26,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558091711,481824.00
05/17/2019 07:15,2,0.365,ACTIVE,212.38,334.54,60.001,1558091704,"201051344000868","174011545737251",29.84,6.30,0,327.02,339.95,11.1,8.7,0.053,1282212.1,1282212.1,26,0,0,0,L,1122011218,1,120.88,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558091712,481825.00
05/17/2019 07:15,2,0.369,ACTIVE,212.83,336.04,60.006,1558091704,"201051344000576","174011545737251",30.47,6.30,0,328.22,340.85,11.4,9.1,0.053,1299978.7,1299978.7,26,0,0,0,L,1122011218,1,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558091713,481826.00
05/17/2019 07:15,2,0.355,ACTIVE,212.61,334.84,60.017,1558091704,"201051344001158","174011545737251",29.56,6.70,0,326.42,339.95,10.7,8.4,0.057,1276747.2,1276747.2,26,0,0,0,L,1122011218,1,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558091713,481827.00
05/17/2019 07:15,2,0.346,ACTIVE,212.38,333.93,60.017,1558091704,"201051344000917","174011545737251",28.67,7.30,0,325.52,339.04,10.1,7.8,0.049,1290234.5,1290234.5,27,0,0,0,L,1122011218,1,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558091714,481828.00
05/17/2019 07:15,2,0.420,ACTIVE,212.61,333.03,60.001,1558091704,"201051344000417","174011545737251",19.20,6.30,0,325.82,337.54,8.2,6.0,0.031,1032122.5,1032122.5,26,0,0,0,L,1122011218,1,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558091715,481829.00
05/17/2019 07:15,2,0.352,ACTIVE,212.61,334.54,60.001,1558091704,"201051344000685","174011545737251",28.73,6.70,0,326.42,339.04,10.2,8.0,0.053,1296656.2,1296656.2,26,0,0,0,L,1122011218,1,122.68,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558091716,481830.00
05/17/2019 07:15,2,0.359,ACTIVE,212.38,333.93,60.006,1558091704,"201051344000651","174011545737251",30.42,5.00,0,326.72,339.65,11.1,8.8,0.049,1289860.2,1289860.2,26,0,0,0,L,1122011218,1,122.46,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558091717,481831.00
05/17/2019 07:15,2,0.389,ACTIVE,212.16,334.24,60.012,1558091704,"201051344000594","174011545737251",29.18,7.00,0,328.82,344.15,11.6,9.3,0.053,1301785.6,1301785.6,26,0,0,0,L,1122011218,1,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558091718,481832.00
05/17/2019 07:15,2,0.385,ACTIVE,212.61,335.14,60.012,1558091704,"201051344000469","174011545737251",29.76,6.00,0,326.72,340.55,11.7,9.3,0.057,1281897.6,1281897.6,26,0,0,0,L,1122011218,1,120.65,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558091719,481833.00
05/17/2019 07:15,2,0.365,ACTIVE,212.38,334.24,60.006,1558091704,"201051344000585","174011545737251",30.20,7.00,0,328.82,345.96,11.2,8.9,0.053,1303507.6,1303507.6,26,0,0,0,L,1122011218,1,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558091720,481834.00
05/17/2019 07:15,2,0.367,ACTIVE,213.06,336.34,60.059,1558091704,"201051344000853","174011545737251",29.72,6.70,0,328.52,342.35,11.1,8.8,0.057,1305217.7,1305217.7,26,0,0,0,L,1122011218,1,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558091721,481835.00
05/17/2019 07:15,2,0.316,ACTIVE,212.38,333.33,60.001,1558091704,"201051344001145","174011545737251",30.10,6.30,0,327.62,339.04,9.7,7.4,0.049,1304912.0,1304912.0,26,0,0,0,L,1122011218,1,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558091722,481836.00
05/17/2019 07:15,2,0.369,ACTIVE,212.38,333.33,59.996,1558091704,"201051344000438","174011545737251",30.28,6.00,0,327.32,339.65,11.4,9.1,0.049,1298126.4,1298126.4,26,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558091723,481837.00
05/17/2019 07:15,2,0.359,ACTIVE,211.93,332.13,59.980,1558091704,"201051344001135","174011545737251",30.18,6.30,0,326.42,338.14,11.0,8.7,0.053,1285014.9,1285014.9,26,0,0,0,L,1122011218,1,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558091724,481838.00
05/17/2019 07:15,2,0.355,ACTIVE,212.38,334.24,59.990,1558091704,"201051344000983","174011545737251",30.42,7.00,0,326.42,339.34,11.0,8.7,0.053,1303176.0,1303176.0,26,0,0,0,L,1122011218,1,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558091725,481839.00
05/17/2019 07:15,2,0.357,ACTIVE,212.38,332.73,60.017,1558091704,"201051344001203","174011545737251",28.39,6.00,0,326.42,341.45,10.3,8.0,0.049,1292776.0,1292776.0,26,0,0,0,L,1122011218,1,122.46,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558091726,481840.00
05/17/2019 07:15,2,0.336,ACTIVE,211.93,332.43,60.001,1558091704,"201051344001230","174011545737251",29.40,6.30,0,325.22,337.84,10.0,7.7,0.044,1288638.0,1288638.0,26,0,0,0,L,1122011218,1,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558091727,481841.00
05/17/2019 07:15,2,0.357,ACTIVE,211.93,333.33,60.001,1558091704,"201051344000646","174011545737251",29.70,6.70,0,325.52,339.04,10.8,8.5,0.049,1282383.6,1282383.6,26,0,0,0,L,1122011218,1,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558091728,481842.00
05/17/2019 07:15,2,0.373,ACTIVE,212.83,334.24,60.001,1558091704,"201051344000867","174011545737251",29.58,7.30,0,327.02,339.65,11.2,8.9,0.053,1280303.1,1280303.1,26,0,0,0,L,1122011218,1,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558091729,481843.00
05/17/2019 07:15,2,0.383,ACTIVE,213.06,336.64,59.990,1558091704,"201051344000633","174011545737251",29.54,6.70,0,327.32,341.75,11.5,9.2,0.062,1277649.2,1277649.2,26,0,0,0,L,1122011218,1,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558091729,481844.00
05/17/2019 07:15,2,0.385,ACTIVE,211.70,332.73,60.012,1558091704,"201051344000955","174011545737251",30.04,6.30,0,325.82,337.84,11.7,9.4,0.049,1302620.9,1302620.9,26,0,0,0,L,1122011218,1,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558091730,481845.00
05/17/2019 07:15,2,0.396,ACTIVE,212.61,334.84,59.969,1558091704,"201051344000648","174011545737251",28.98,5.50,0,327.02,340.25,11.7,9.4,0.053,1292621.2,1292621.2,26,0,0,0,L,1122011218,1,120.65,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558091731,481846.00
05/17/2019 07:15,2,0.373,ACTIVE,213.06,335.74,60.033,1558091704,"201051344000645","174011545737251",29.12,6.70,0,328.52,340.25,11.1,8.8,0.057,1297702.8,1297702.8,26,0,0,0,L,1122011218,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558091732,481847.00
05/17/2019 07:15,2,0.373,ACTIVE,212.61,334.84,60.012,1558091704,"201051344000569","174011545737251",29.98,6.70,0,327.62,348.06,11.4,9.1,0.062,1314042.2,1314042.2,26,0,0,0,L,1122011218,1,120.65,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558091733,481848.00
05/17/2019 07:15,2,0.418,ACTIVE,213.06,338.14,60.006,1558091704,"179051228000119","174011545737251",30.30,8.50,0,328.52,343.85,12.8,10.5,0.049,100848.2,100848.2,26,0,0,0,L,46974696,1,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558091734,481849.00
05/17/2019 07:30,2,0.490,ACTIVE,211.93,334.54,59.985,1558092605,"201051344000579","174011545737251",28.94,9.00,0,328.22,354.07,14.4,12.0,0.075,1314113.5,1314113.5,27,0,0,0,L,1122011218,1,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558092606,481850.00
05/17/2019 07:30,2,0.461,ACTIVE,211.70,332.73,59.953,1558092605,"201051344001025","174011545737251",29.16,6.70,0,327.02,344.15,13.6,11.2,0.075,1297002.5,1297002.5,27,0,0,0,L,1122011218,1,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558092607,481851.00
05/17/2019 07:30,2,0.523,ACTIVE,211.93,334.54,59.980,1558092605,"201051344001093","174011545737251",30.08,7.70,0,327.62,350.17,15.9,13.5,0.084,1280363.0,1280363.0,28,0,0,0,L,1122011218,1,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558092608,481852.00
05/17/2019 07:30,2,0.441,ACTIVE,211.93,334.24,59.996,1558092605,"201051344000458","174011545737251",29.80,8.50,0,327.92,341.15,13.3,10.9,0.071,1296767.3,1296767.3,27,0,0,0,L,1122011218,1,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558092609,481853.00
05/17/2019 07:30,2,0.494,ACTIVE,211.70,333.33,59.990,1558092605,"201051344000890","174011545737251",29.28,7.30,0,327.32,343.85,14.7,12.2,0.080,1295225.0,1295225.0,27,0,0,0,L,1122011218,1,121.55,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558092610,481854.00
05/17/2019 07:30,2,0.412,ACTIVE,211.93,334.84,59.985,1558092605,"201051344000988","174011545737251",20.46,7.30,0,327.02,341.15,8.5,6.3,0.044,997374.7,997374.7,28,0,0,0,L,1122011218,1,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558092611,481855.00
05/17/2019 07:30,2,0.453,ACTIVE,212.38,334.24,59.996,1558092605,"201051344000582","174011545737251",29.16,6.70,0,326.72,340.25,13.4,11.0,0.071,1273701.4,1273701.4,27,0,0,0,L,1122011218,1,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558092612,481856.00
05/17/2019 07:30,2,0.457,ACTIVE,211.93,334.54,59.990,1558092605,"201051344000868","174011545737251",29.92,7.00,0,327.62,341.15,13.9,11.5,0.071,1282214.6,1282214.6,27,0,0,0,L,1122011218,1,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558092613,481857.00
05/17/2019 07:30,2,0.459,ACTIVE,212.61,336.34,60.033,1558092605,"201051344000576","174011545737251",29.32,6.70,0,328.82,342.35,13.7,11.3,0.080,1299981.2,1299981.2,27,0,0,0,L,1122011218,1,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558092614,481858.00
05/17/2019 07:30,2,0.434,ACTIVE,212.16,334.54,59.990,1558092605,"201051344001158","174011545737251",29.98,7.30,0,328.22,341.45,13.2,10.8,0.080,1276749.5,1276749.5,27,0,0,0,L,1122011218,1,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558092615,481859.00
05/17/2019 07:30,2,0.408,ACTIVE,211.93,334.24,59.975,1558092605,"201051344000917","174011545737251",30.67,8.00,0,326.72,340.85,12.7,10.3,0.066,1290236.7,1290236.7,28,0,0,0,L,1122011218,1,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558092616,481860.00
05/17/2019 07:30,2,0.467,ACTIVE,211.93,332.13,59.990,1558092605,"201051344000417","174011545737251",20.95,6.70,0,327.32,338.74,9.9,7.7,0.044,1032124.2,1032124.2,27,0,0,0,L,1122011218,1,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558092617,481861.00
05/17/2019 07:30,2,0.438,ACTIVE,212.16,335.14,59.964,1558092605,"201051344000685","174011545737251",30.24,7.30,0,328.22,341.15,13.4,11.1,0.080,1296658.4,1296658.4,27,0,0,0,L,1122011218,1,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558092618,481862.00
05/17/2019 07:30,2,0.477,ACTIVE,211.93,334.24,59.964,1558092605,"201051344000651","174011545737251",29.58,6.30,0,328.22,340.55,14.3,11.8,0.075,1289862.7,1289862.7,27,0,0,0,L,1122011218,1,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558092618,481863.00
05/17/2019 07:30,2,0.459,ACTIVE,211.93,334.84,60.012,1558092605,"201051344000594","174011545737251",30.36,7.70,0,326.72,341.15,14.1,11.7,0.080,1301788.1,1301788.1,27,0,0,0,L,1122011218,1,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558092619,481864.00
05/17/2019 07:30,2,0.473,ACTIVE,212.16,335.44,59.996,1558092605,"201051344000469","174011545737251",29.98,7.00,0,327.32,342.05,14.4,11.9,0.084,1281900.2,1281900.2,27,0,0,0,L,1122011218,1,120.65,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558092620,481865.00
05/17/2019 07:30,2,0.445,ACTIVE,212.16,334.24,60.006,1558092605,"201051344000585","174011545737251",29.78,7.70,0,326.72,340.25,13.5,11.1,0.075,1303510.0,1303510.0,27,0,0,0,L,1122011218,1,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558092621,481866.00
05/17/2019 07:30,2,0.432,ACTIVE,212.61,336.04,60.006,1558092605,"201051344000853","174011545737251",29.62,7.30,0,328.52,347.16,13.0,10.6,0.071,1305220.0,1305220.0,27,0,0,0,L,1122011218,1,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558092622,481867.00
05/17/2019 07:30,2,0.406,ACTIVE,212.16,334.24,59.964,1558092605,"201051344001145","174011545737251",29.66,7.00,0,327.92,339.95,12.2,9.9,0.066,1304914.1,1304914.1,27,0,0,0,L,1122011218,1,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558092623,481868.00
05/17/2019 07:30,2,0.480,ACTIVE,212.16,334.84,60.001,1558092605,"201051344000438","174011545737251",30.53,6.70,0,327.92,349.86,14.9,12.5,0.080,1298128.9,1298128.9,27,0,0,0,L,1122011218,1,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558092624,481869.00
05/17/2019 07:30,2,0.463,ACTIVE,211.70,333.03,60.012,1558092605,"201051344001135","174011545737251",29.82,7.00,0,326.42,342.95,14.0,11.6,0.075,1285017.4,1285017.4,27,0,0,0,L,1122011218,1,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558092625,481870.00
05/17/2019 07:30,2,0.430,ACTIVE,212.16,334.24,60.028,1558092605,"201051344000983","174011545737251",29.64,7.70,0,327.92,341.15,12.9,10.5,0.075,1303178.3,1303178.3,27,0,0,0,L,1122011218,1,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558092626,481871.00
05/17/2019 07:30,2,0.475,ACTIVE,211.93,333.63,60.012,1558092605,"201051344001203","174011545737251",29.52,6.70,0,326.72,341.45,14.2,11.8,0.084,1292778.4,1292778.4,27,0,0,0,L,1122011218,1,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558092627,481872.00
05/17/2019 07:30,2,0.449,ACTIVE,211.70,334.24,60.012,1558092605,"201051344001230","174011545737251",30.61,7.30,0,326.42,339.65,14.0,11.6,0.080,1288640.3,1288640.3,27,0,0,0,L,1122011218,1,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558092628,481873.00
05/17/2019 07:30,2,0.422,ACTIVE,211.70,334.24,60.012,1558092605,"201051344000646","174011545737251",30.57,7.30,0,326.72,342.35,13.0,10.7,0.075,1282386.0,1282386.0,27,0,0,0,L,1122011218,1,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558092629,481874.00
05/17/2019 07:30,2,0.457,ACTIVE,212.16,334.54,59.996,1558092605,"201051344000867","174011545737251",29.80,7.70,0,327.92,345.66,13.8,11.4,0.075,1280305.5,1280305.5,27,0,0,0,L,1122011218,1,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558092630,481875.00
05/17/2019 07:30,2,0.469,ACTIVE,212.38,336.64,60.001,1558092605,"201051344000633","174011545737251",29.40,7.30,0,328.52,342.95,14.0,11.6,0.080,1277651.7,1277651.7,27,0,0,0,L,1122011218,1,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558092631,481876.00
05/17/2019 07:30,2,0.533,ACTIVE,211.48,334.24,60.006,1558092605,"201051344000955","174011545737251",29.68,7.30,0,326.12,346.86,16.1,13.6,0.093,1302623.7,1302623.7,27,0,0,0,L,1122011218,1,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558092632,481877.00
05/17/2019 07:30,2,0.459,ACTIVE,212.16,333.93,59.996,1558092605,"201051344000648","174011545737251",29.22,6.30,0,328.22,342.35,13.7,11.3,0.075,1292623.7,1292623.7,27,0,0,0,L,1122011218,1,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558092633,481878.00
05/17/2019 07:30,2,0.447,ACTIVE,212.38,334.84,60.006,1558092605,"201051344000645","174011545737251",29.44,7.00,0,329.13,341.75,13.3,10.9,0.075,1297705.2,1297705.2,27,0,0,0,L,1122011218,1,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558092634,481879.00
05/17/2019 07:30,2,0.432,ACTIVE,212.16,334.54,59.996,1558092605,"201051344000569","174011545737251",30.30,7.30,0,328.52,342.05,13.3,10.9,0.066,1314044.7,1314044.7,27,0,0,0,L,1122011218,1,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558092635,481880.00
05/17/2019 07:30,2,0.500,ACTIVE,212.38,337.84,60.001,1558092605,"179051228000119","174011545737251",29.84,9.30,0,329.73,345.06,15.1,12.6,0.071,100851.1,100851.1,27,0,0,0,L,46974696,1,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558092636,481881.00
05/17/2019 07:45,2,0.674,ACTIVE,212.16,343.85,60.017,1558093504,"201051344000579","174011545737251",31.49,9.30,0,327.92,354.07,21.5,18.9,0.141,1314117.2,1314117.2,28,0,0,0,L,1122011218,1,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558093505,481882.00
05/17/2019 07:45,2,0.684,ACTIVE,211.70,338.14,60.028,1558093504,"201051344001025","174011545737251",30.87,7.30,0,326.12,353.17,21.4,18.7,0.150,1297006.2,1297006.2,28,0,0,0,L,1122011218,1,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558093506,481883.00
05/17/2019 07:45,2,0.805,ACTIVE,211.93,341.45,60.022,1558093504,"201051344001093","174011545737251",31.07,8.50,0,326.42,352.87,25.4,22.6,0.168,1280367.4,1280367.4,29,0,0,0,L,1122011218,1,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558093507,481884.00
05/17/2019 07:45,2,0.621,ACTIVE,211.93,336.04,60.012,1558093504,"201051344000458","174011545737251",29.86,9.70,0,327.92,346.56,18.9,16.3,0.128,1296770.6,1296770.6,28,0,0,0,L,1122011218,1,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558093508,481885.00
05/17/2019 07:45,2,0.750,ACTIVE,211.70,336.64,59.996,1558093504,"201051344000890","174011545737251",30.75,8.00,0,326.12,354.07,23.4,20.6,0.159,1295229.0,1295229.0,28,0,0,0,L,1122011218,1,121.55,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558093509,481886.00
05/17/2019 07:45,2,0.662,ACTIVE,212.16,336.94,59.990,1558093504,"201051344000988","174011545737251",19.96,8.00,0,327.02,344.15,13.4,11.0,0.088,997376.8,997376.8,29,0,0,0,L,1122011218,1,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558093510,481887.00
05/17/2019 07:45,2,0.682,ACTIVE,212.38,337.24,60.038,1558093504,"201051344000582","174011545737251",30.38,7.30,0,326.42,350.47,21.0,18.3,0.141,1273705.0,1273705.0,28,0,0,0,L,1122011218,1,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558093511,481888.00
05/17/2019 07:45,2,0.676,ACTIVE,212.16,337.24,60.022,1558093504,"201051344000868","174011545737251",30.83,7.70,0,327.32,349.56,21.2,18.5,0.137,1282218.2,1282218.2,28,0,0,0,L,1122011218,1,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558093512,481889.00
05/17/2019 07:45,2,0.656,ACTIVE,212.61,338.74,60.028,1558093504,"201051344000576","174011545737251",30.59,7.30,0,327.62,351.37,20.3,17.7,0.137,1299984.7,1299984.7,28,0,0,0,L,1122011218,1,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558093513,481890.00
05/17/2019 07:45,2,0.658,ACTIVE,212.38,337.54,60.028,1558093504,"201051344001158","174011545737251",30.49,8.00,0,327.02,348.96,20.3,17.7,0.155,1276753.0,1276753.0,28,0,0,0,L,1122011218,1,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558093514,481891.00
05/17/2019 07:45,2,0.645,ACTIVE,212.16,339.04,60.022,1558093504,"201051344000917","174011545737251",30.89,9.00,0,326.12,350.77,20.2,17.6,0.141,1290240.1,1290240.1,29,0,0,0,L,1122011218,1,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558093515,481892.00
05/17/2019 07:45,2,0.738,ACTIVE,211.93,335.14,60.022,1558093504,"201051344000417","174011545737251",20.22,7.00,0,326.42,342.05,15.1,12.7,0.097,1032126.7,1032126.7,28,0,0,0,L,1122011218,1,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558093516,481893.00
05/17/2019 07:45,2,0.674,ACTIVE,212.16,337.54,60.022,1558093504,"201051344000685","174011545737251",30.63,7.70,0,327.02,349.86,20.9,18.3,0.155,1296662.0,1296662.0,28,0,0,0,L,1122011218,1,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558093516,481894.00
05/17/2019 07:45,2,0.699,ACTIVE,211.93,340.25,60.038,1558093504,"201051344000651","174011545737251",31.05,7.00,0,327.92,348.96,22.0,19.3,0.150,1289866.5,1289866.5,28,0,0,0,L,1122011218,1,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558093517,481895.00
05/17/2019 07:45,2,0.668,ACTIVE,211.70,340.55,60.017,1558093504,"201051344000594","174011545737251",31.13,8.50,0,326.72,351.07,21.1,18.4,0.146,1301791.8,1301791.8,28,0,0,0,L,1122011218,1,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558093518,481896.00
05/17/2019 07:45,2,0.672,ACTIVE,212.16,344.15,60.012,1558093504,"201051344000469","174011545737251",31.41,7.70,0,327.32,355.28,21.4,18.8,0.150,1281903.9,1281903.9,28,0,0,0,L,1122011218,1,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558093519,481897.00
05/17/2019 07:45,2,0.650,ACTIVE,211.93,337.54,60.012,1558093504,"201051344000585","174011545737251",30.69,9.00,0,327.02,351.97,20.2,17.6,0.137,1303513.5,1303513.5,28,0,0,0,L,1122011218,1,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558093520,481898.00
05/17/2019 07:45,2,0.605,ACTIVE,212.83,340.85,60.017,1558093504,"201051344000853","174011545737251",31.17,8.00,0,328.22,356.18,19.2,16.6,0.124,1305223.3,1305223.3,28,0,0,0,L,1122011218,1,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558093521,481899.00
05/17/2019 07:45,2,0.615,ACTIVE,212.16,337.54,60.017,1558093504,"201051344001145","174011545737251",30.67,7.30,0,327.32,351.37,19.2,16.6,0.133,1304917.2,1304917.2,28,0,0,0,L,1122011218,1,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558093522,481900.00
05/17/2019 07:45,2,0.736,ACTIVE,212.16,343.55,59.996,1558093504,"201051344000438","174011545737251",31.37,7.30,0,327.62,353.77,23.4,20.7,0.164,1298133.0,1298133.0,28,0,0,0,L,1122011218,1,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558093523,481901.00
05/17/2019 07:45,2,0.707,ACTIVE,211.70,337.54,60.017,1558093504,"201051344001135","174011545737251",30.81,8.00,0,326.42,348.66,22.1,19.4,0.150,1285021.2,1285021.2,28,0,0,0,L,1122011218,1,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558093524,481902.00
05/17/2019 07:45,2,0.604,ACTIVE,212.16,336.64,60.028,1558093504,"201051344000983","174011545737251",30.49,8.50,0,327.32,354.07,18.7,16.1,0.128,1303181.5,1303181.5,28,0,0,0,L,1122011218,1,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558093525,481903.00
05/17/2019 07:45,2,0.730,ACTIVE,212.16,336.34,60.033,1558093504,"201051344001203","174011545737251",30.59,7.30,0,326.72,354.37,22.7,20.0,0.164,1292782.3,1292782.3,28,0,0,0,L,1122011218,1,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558093526,481904.00
05/17/2019 07:45,2,0.725,ACTIVE,211.70,336.34,60.012,1558093504,"201051344001230","174011545737251",30.65,8.50,0,325.82,353.17,22.5,19.8,0.164,1288644.1,1288644.1,28,0,0,0,L,1122011218,1,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558093527,481905.00
05/17/2019 07:45,2,0.598,ACTIVE,211.70,350.17,60.028,1558093504,"201051344000646","174011545737251",32.14,8.00,0,326.72,363.39,19.5,16.9,0.133,1282389.1,1282389.1,28,0,0,0,L,1122011218,1,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558093528,481906.00
05/17/2019 07:45,2,0.678,ACTIVE,212.38,337.54,60.028,1558093504,"201051344000867","174011545737251",30.73,8.50,0,327.62,349.56,21.1,18.5,0.137,1280309.1,1280309.1,28,0,0,0,L,1122011218,1,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558093528,481907.00
05/17/2019 07:45,2,0.680,ACTIVE,212.83,339.95,60.017,1558093504,"201051344000633","174011545737251",30.63,8.00,0,327.62,354.07,21.1,18.4,0.150,1277655.4,1277655.4,28,0,0,0,L,1122011218,1,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558093529,481908.00
05/17/2019 07:45,2,0.789,ACTIVE,211.48,344.15,60.022,1558093504,"201051344000955","174011545737251",31.39,7.70,0,325.82,354.97,25.1,22.3,0.181,1302628.0,1302628.0,28,0,0,0,L,1122011218,1,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558093530,481909.00
05/17/2019 07:45,2,0.656,ACTIVE,212.38,337.24,60.022,1558093504,"201051344000648","174011545737251",30.69,7.00,0,328.22,359.78,20.5,17.8,0.128,1292627.2,1292627.2,28,0,0,0,L,1122011218,1,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558093531,481910.00
05/17/2019 07:45,2,0.652,ACTIVE,212.38,338.44,59.985,1558093504,"201051344000645","174011545737251",30.61,7.70,0,328.52,349.26,20.2,17.6,0.146,1297708.6,1297708.6,28,0,0,0,L,1122011218,1,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558093532,481911.00
05/17/2019 07:45,2,0.637,ACTIVE,212.16,337.24,60.033,1558093504,"201051344000569","174011545737251",30.61,8.00,0,328.22,352.27,19.8,17.2,0.137,1314048.1,1314048.1,28,0,0,0,L,1122011218,1,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558093533,481912.00
05/17/2019 07:45,2,0.723,ACTIVE,212.38,341.15,60.022,1558093504,"179051228000119","174011545737251",30.55,10.00,0,328.22,349.56,22.4,19.7,0.141,100852.7,100852.7,28,0,0,0,L,46974696,1,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558093534,481913.00
05/17/2019 08:00,2,1.066,ACTIVE,213.06,344.45,60.054,1558094404,"201051344000579","174011545737251",31.21,10.00,0,328.22,361.89,33.7,30.6,0.261,1314123.4,1314123.4,29,0,0,0,L,1122011218,1,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558094405,481914.00
05/17/2019 08:00,2,1.086,ACTIVE,213.06,344.76,60.022,1558094404,"201051344001025","174011545737251",31.23,9.00,0,327.62,362.19,34.3,31.2,0.261,1297012.4,1297012.4,29,0,0,0,L,1122011218,1,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558094406,481915.00
05/17/2019 08:00,2,1.244,ACTIVE,213.29,345.36,60.012,1558094404,"201051344001093","174011545737251",31.11,9.70,0,327.32,363.39,39.2,35.9,0.292,1280374.7,1280374.7,30,0,0,0,L,1122011218,1,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558094407,481916.00
05/17/2019 08:00,2,0.939,ACTIVE,212.83,341.75,60.022,1558094404,"201051344000458","174011545737251",30.87,10.30,0,327.32,356.78,29.4,26.4,0.225,1296775.8,1296775.8,29,0,0,0,L,1122011218,1,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558094408,481917.00
05/17/2019 08:00,2,1.174,ACTIVE,213.06,342.95,60.012,1558094404,"201051344000890","174011545737251",30.87,9.70,0,326.42,361.89,36.7,33.5,0.274,1295235.8,1295235.8,29,0,0,0,L,1122011218,1,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558094409,481918.00
05/17/2019 08:00,2,1.068,ACTIVE,212.83,341.45,60.022,1558094404,"201051344000988","174011545737251",20.30,9.00,0,327.02,351.97,21.9,19.3,0.177,997380.5,997380.5,30,0,0,0,L,1122011218,1,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558094410,481919.00
05/17/2019 08:00,2,1.062,ACTIVE,213.51,343.85,60.022,1558094404,"201051344000582","174011545737251",30.89,8.50,0,327.32,359.18,33.3,30.2,0.256,1273710.9,1273710.9,29,0,0,0,L,1122011218,1,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558094411,481920.00
05/17/2019 08:00,2,1.049,ACTIVE,212.83,344.76,60.017,1558094404,"201051344000868","174011545737251",31.19,8.50,0,328.52,357.98,33.2,30.1,0.252,1282224.2,1282224.2,29,0,0,0,L,1122011218,1,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558094412,481921.00
05/17/2019 08:00,2,1.008,ACTIVE,213.29,344.45,60.022,1558094404,"201051344000576","174011545737251",30.93,8.50,0,327.62,359.48,31.6,28.6,0.243,1299990.4,1299990.4,29,0,0,0,L,1122011218,1,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558094413,481922.00
05/17/2019 08:00,2,1.041,ACTIVE,213.29,343.85,60.022,1558094404,"201051344001158","174011545737251",30.83,9.00,0,328.22,359.18,32.5,29.5,0.256,1276758.8,1276758.8,29,0,0,0,L,1122011218,1,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558094414,481923.00
05/17/2019 08:00,2,1.055,ACTIVE,213.29,342.95,60.017,1558094404,"201051344000917","174011545737251",30.67,10.00,0,327.02,358.88,32.8,29.7,0.252,1290245.9,1290245.9,30,0,0,0,L,1122011218,1,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558094415,481924.00
05/17/2019 08:00,2,1.141,ACTIVE,213.29,339.65,60.038,1558094404,"201051344000417","174011545737251",20.22,8.00,0,327.02,350.17,23.4,20.6,0.172,1032130.8,1032130.8,29,0,0,0,L,1122011218,1,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558094416,481925.00
05/17/2019 08:00,2,1.061,ACTIVE,213.29,345.36,60.017,1558094404,"201051344000685","174011545737251",31.17,9.00,0,327.62,359.18,33.5,30.4,0.274,1296668.0,1296668.0,29,0,0,0,L,1122011218,1,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558094417,481926.00
05/17/2019 08:00,2,1.105,ACTIVE,213.29,345.96,60.012,1558094404,"201051344000651","174011545737251",31.27,8.00,0,328.22,361.59,35.0,31.9,0.265,1289872.8,1289872.8,29,0,0,0,L,1122011218,1,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558094418,481927.00
05/17/2019 08:00,2,1.066,ACTIVE,212.61,343.25,60.028,1558094404,"201051344000594","174011545737251",30.77,9.30,0,327.62,360.69,33.2,30.2,0.256,1301797.8,1301797.8,29,0,0,0,L,1122011218,1,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558094419,481928.00
05/17/2019 08:00,2,1.076,ACTIVE,213.06,345.66,60.001,1558094404,"201051344000469","174011545737251",31.23,9.00,0,328.22,361.59,34.1,31.0,0.270,1281910.1,1281910.1,29,0,0,0,L,1122011218,1,120.88,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558094420,481929.00
05/17/2019 08:00,2,1.025,ACTIVE,213.51,344.76,60.022,1558094404,"201051344000585","174011545737251",31.17,10.00,0,327.32,360.38,32.4,29.4,0.247,1303519.3,1303519.3,29,0,0,0,L,1122011218,1,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558094421,481930.00
05/17/2019 08:00,2,0.973,ACTIVE,213.74,344.45,60.033,1558094404,"201051344000853","174011545737251",30.87,9.30,0,330.63,359.18,30.4,27.4,0.225,1305228.7,1305228.7,29,0,0,0,L,1122011218,1,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558094422,481931.00
05/17/2019 08:00,2,0.986,ACTIVE,213.29,344.15,60.017,1558094404,"201051344001145","174011545737251",31.23,8.50,0,328.52,358.88,31.2,28.2,0.239,1304922.7,1304922.7,29,0,0,0,L,1122011218,1,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558094423,481932.00
05/17/2019 08:00,2,1.166,ACTIVE,213.06,343.55,60.017,1558094404,"201051344000438","174011545737251",30.87,8.50,0,328.22,365.49,36.5,33.3,0.278,1298139.7,1298139.7,29,0,0,0,L,1122011218,1,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558094424,481933.00
05/17/2019 08:00,2,1.098,ACTIVE,212.83,343.55,60.022,1558094404,"201051344001135","174011545737251",31.11,9.30,0,327.32,361.59,34.6,31.5,0.261,1285027.4,1285027.4,29,0,0,0,L,1122011218,1,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558094424,481934.00
05/17/2019 08:00,2,0.939,ACTIVE,213.06,345.66,60.012,1558094404,"201051344000983","174011545737251",31.39,9.70,0,327.92,359.48,29.8,26.9,0.225,1303186.8,1303186.8,29,0,0,0,L,1122011218,1,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558094425,481935.00
05/17/2019 08:00,2,1.166,ACTIVE,213.29,343.55,60.012,1558094404,"201051344001203","174011545737251",30.67,9.00,0,327.92,363.69,36.3,33.1,0.287,1292788.8,1292788.8,29,0,0,0,L,1122011218,1,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558094426,481936.00
05/17/2019 08:00,2,1.137,ACTIVE,213.06,345.36,60.012,1558094404,"201051344001230","174011545737251",31.19,10.00,0,327.62,361.59,36.0,32.8,0.278,1288650.6,1288650.6,29,0,0,0,L,1122011218,1,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558094427,481937.00
05/17/2019 08:00,2,1.070,ACTIVE,212.83,342.65,60.001,1558094404,"201051344000646","174011545737251",30.71,9.00,0,327.92,362.19,33.3,30.2,0.256,1282395.0,1282395.0,29,0,0,0,L,1122011218,1,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558094428,481938.00
