ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/17/2019 08:00,2,1.059,ACTIVE,213.29,344.45,59.996,1558094404,"201051344000867","174011545737251",31.19,9.70,0,327.02,359.48,33.4,30.3,0.252,1280315.1,1280315.1,29,0,0,0,L,1122011218,1,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558094429,481939.00
05/17/2019 08:00,2,1.049,ACTIVE,213.29,345.96,60.017,1558094404,"201051344000633","174011545737251",31.23,9.30,0,329.43,362.49,33.2,30.2,0.252,1277661.4,1277661.4,29,0,0,0,L,1122011218,1,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558094430,481940.00
05/17/2019 08:00,2,1.209,ACTIVE,212.61,348.36,60.012,1558094404,"201051344000955","174011545737251",31.37,9.00,0,327.62,365.19,38.4,35.2,0.296,1302635.2,1302635.2,29,0,0,0,L,1122011218,1,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558094431,481941.00
05/17/2019 08:00,2,1.023,ACTIVE,213.29,343.25,59.990,1558094404,"201051344000648","174011545737251",30.79,8.00,0,328.22,359.18,31.9,28.9,0.243,1292632.9,1292632.9,29,0,0,0,L,1122011218,1,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558094432,481942.00
05/17/2019 08:00,2,1.027,ACTIVE,213.29,343.55,60.028,1558094404,"201051344000645","174011545737251",30.99,9.00,0,328.82,358.58,32.2,29.2,0.247,1297714.3,1297714.3,29,0,0,0,L,1122011218,1,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558094433,481943.00
05/17/2019 08:00,2,0.996,ACTIVE,213.29,342.95,59.996,1558094404,"201051344000569","174011545737251",30.65,9.30,0,327.32,358.88,31.0,28.0,0.239,1314053.6,1314053.6,29,0,0,0,L,1122011218,1,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558094434,481944.00
05/17/2019 08:00,2,1.105,ACTIVE,213.51,347.76,60.001,1558094404,"179051228000119","174011545737251",31.25,10.70,0,328.82,360.99,35.1,31.9,0.256,100859.0,100859.0,29,0,0,0,L,46974696,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558094435,481945.00
05/17/2019 08:15,2,1.527,ACTIVE,213.29,348.36,59.953,1558095304,"201051344000579","174011545737251",31.07,11.00,0,329.73,370.90,48.0,44.4,0.384,1314132.7,1314132.7,30,0,0,0,L,1122011218,1,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558095305,481946.00
05/17/2019 08:15,2,1.566,ACTIVE,213.06,347.16,59.990,1558095304,"201051344001025","174011545737251",31.01,10.30,0,330.03,369.70,49.3,45.6,0.398,1297021.9,1297021.9,30,0,0,0,L,1122011218,1,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558095306,481947.00
05/17/2019 08:15,2,1.711,ACTIVE,213.29,350.77,59.985,1558095304,"201051344001093","174011545737251",31.27,10.70,0,329.73,372.41,54.2,50.4,0.429,1280385.4,1280385.4,31,0,0,0,L,1122011218,1,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558095307,481948.00
05/17/2019 08:15,2,1.387,ACTIVE,213.29,347.46,59.959,1558095304,"201051344000458","174011545737251",31.25,11.30,0,329.13,364.89,43.9,40.4,0.349,1296784.2,1296784.2,30,0,0,0,L,1122011218,1,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558095308,481949.00
05/17/2019 08:15,2,1.646,ACTIVE,212.83,347.46,59.985,1558095304,"201051344000890","174011545737251",30.87,11.00,0,327.32,372.11,51.5,47.8,0.402,1295245.9,1295245.9,30,0,0,0,L,1122011218,1,122.23,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558095309,481950.00
05/17/2019 08:15,2,1.570,ACTIVE,213.29,345.06,59.980,1558095304,"201051344000988","174011545737251",19.98,10.00,0,328.82,359.48,31.8,28.8,0.261,997386.5,997386.5,31,0,0,0,L,1122011218,1,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558095310,481951.00
05/17/2019 08:15,2,1.520,ACTIVE,213.74,348.36,59.980,1558095304,"201051344000582","174011545737251",30.99,9.70,0,329.73,367.60,47.7,44.1,0.389,1273720.2,1273720.2,30,0,0,0,L,1122011218,1,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558095311,481952.00
05/17/2019 08:15,2,1.508,ACTIVE,212.83,348.36,59.980,1558095304,"201051344000868","174011545737251",31.13,10.00,0,327.92,366.70,47.6,44.0,0.384,1282233.4,1282233.4,30,0,0,0,L,1122011218,1,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558095312,481953.00
05/17/2019 08:15,2,1.455,ACTIVE,213.51,348.66,59.990,1558095304,"201051344000576","174011545737251",31.19,9.30,0,329.73,368.50,46.0,42.4,0.367,1299999.2,1299999.2,30,0,0,0,L,1122011218,1,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558095313,481954.00
05/17/2019 08:15,2,1.525,ACTIVE,213.29,346.56,59.980,1558095304,"201051344001158","174011545737251",30.43,10.00,0,329.13,367.30,47.0,43.5,0.380,1276767.9,1276767.9,30,0,0,0,L,1122011218,1,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558095314,481955.00
05/17/2019 08:15,2,1.533,ACTIVE,213.29,348.36,59.985,1558095304,"201051344000917","174011545737251",30.71,11.00,0,328.52,368.50,47.7,44.1,0.384,1290255.0,1290255.0,31,0,0,0,L,1122011218,1,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558095315,481956.00
05/17/2019 08:15,2,1.609,ACTIVE,213.29,343.55,59.996,1558095304,"201051344000417","174011545737251",20.18,9.70,0,330.03,356.48,33.0,29.9,0.252,1032137.1,1032137.1,30,0,0,0,L,1122011218,1,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558095316,481957.00
05/17/2019 08:15,2,1.520,ACTIVE,213.06,350.47,59.990,1558095304,"201051344000685","174011545737251",31.37,10.00,0,330.03,370.60,48.3,44.7,0.402,1296677.4,1296677.4,30,0,0,0,L,1122011218,1,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558095317,481958.00
05/17/2019 08:15,2,1.607,ACTIVE,213.29,348.36,59.996,1558095304,"201051344000651","174011545737251",30.65,9.70,0,332.43,368.80,49.9,46.3,0.393,1289882.5,1289882.5,30,0,0,0,L,1122011218,1,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558095318,481959.00
05/17/2019 08:15,2,1.537,ACTIVE,212.61,348.06,59.985,1558095304,"201051344000594","174011545737251",30.67,10.30,0,326.72,369.40,47.8,44.2,0.407,1301807.0,1301807.0,30,0,0,0,L,1122011218,1,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558095318,481960.00
05/17/2019 08:15,2,1.564,ACTIVE,213.51,347.46,59.980,1558095304,"201051344000469","174011545737251",30.65,9.70,0,327.92,369.10,48.6,45.0,0.411,1281919.5,1281919.5,30,0,0,0,L,1122011218,1,121.10,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558095319,481961.00
05/17/2019 08:15,2,1.496,ACTIVE,213.51,348.06,59.990,1558095304,"201051344000585","174011545737251",31.03,11.00,0,330.63,369.70,47.1,43.5,0.371,1303528.3,1303528.3,30,0,0,0,L,1122011218,1,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558095320,481962.00
05/17/2019 08:15,2,1.430,ACTIVE,213.74,348.66,59.985,1558095304,"201051344000853","174011545737251",31.15,10.00,0,331.53,367.90,45.1,41.6,0.367,1305237.3,1305237.3,30,0,0,0,L,1122011218,1,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558095321,481963.00
05/17/2019 08:15,2,1.457,ACTIVE,213.29,347.46,59.990,1558095304,"201051344001145","174011545737251",30.99,9.70,0,332.13,369.10,45.7,42.2,0.371,1304931.5,1304931.5,30,0,0,0,L,1122011218,1,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558095322,481964.00
05/17/2019 08:15,2,1.631,ACTIVE,213.29,349.56,59.996,1558095304,"201051344000438","174011545737251",31.15,9.70,0,330.33,374.81,51.5,47.8,0.411,1298149.8,1298149.8,30,0,0,0,L,1122011218,1,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558095323,481965.00
05/17/2019 08:15,2,1.576,ACTIVE,212.83,346.86,59.996,1558095304,"201051344001135","174011545737251",30.73,10.70,0,329.13,368.80,49.1,45.5,0.389,1285037.0,1285037.0,30,0,0,0,L,1122011218,1,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558095324,481966.00
05/17/2019 08:15,2,1.410,ACTIVE,213.29,346.56,59.990,1558095304,"201051344000983","174011545737251",31.05,11.00,0,329.43,368.80,44.4,40.9,0.362,1303195.2,1303195.2,30,0,0,0,L,1122011218,1,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558095325,481967.00
05/17/2019 08:15,2,1.639,ACTIVE,213.29,348.06,59.985,1558095304,"201051344001203","174011545737251",31.05,10.30,0,330.33,372.11,51.5,47.8,0.424,1292798.9,1292798.9,30,0,0,0,L,1122011218,1,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558095326,481968.00
05/17/2019 08:15,2,1.617,ACTIVE,212.83,348.36,59.996,1558095304,"201051344001230","174011545737251",31.01,12.00,0,327.92,370.30,50.8,47.1,0.415,1288660.5,1288660.5,30,0,0,0,L,1122011218,1,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558095327,481969.00
05/17/2019 08:15,2,1.520,ACTIVE,212.61,348.66,59.996,1558095304,"201051344000646","174011545737251",31.03,9.70,0,327.92,370.00,47.8,44.2,0.398,1282404.3,1282404.3,30,0,0,0,L,1122011218,1,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558095328,481970.00
05/17/2019 08:15,2,1.523,ACTIVE,213.29,346.56,59.980,1558095304,"201051344000867","174011545737251",30.99,11.00,0,327.62,368.20,47.9,44.3,0.376,1280324.4,1280324.4,30,0,0,0,L,1122011218,1,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558095329,481971.00
05/17/2019 08:15,2,1.531,ACTIVE,213.51,348.66,60.006,1558095304,"201051344000633","174011545737251",30.79,11.00,0,330.03,369.10,47.8,44.2,0.371,1277670.6,1277670.6,30,0,0,0,L,1122011218,1,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558095330,481972.00
05/17/2019 08:15,2,1.686,ACTIVE,212.61,351.97,59.996,1558095304,"201051344000955","174011545737251",31.41,10.30,0,326.72,374.51,53.6,49.8,0.442,1302645.8,1302645.8,30,0,0,0,L,1122011218,1,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558095331,481973.00
05/17/2019 08:15,2,1.467,ACTIVE,213.29,346.86,59.990,1558095304,"201051344000648","174011545737251",30.97,9.30,0,329.43,368.50,46.0,42.5,0.371,1292641.7,1292641.7,30,0,0,0,L,1122011218,1,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558095332,481974.00
05/17/2019 08:15,2,1.508,ACTIVE,213.51,348.06,59.996,1558095304,"201051344000645","174011545737251",30.65,10.00,0,330.33,368.50,46.8,43.3,0.376,1297723.3,1297723.3,30,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558095333,481975.00
05/17/2019 08:15,2,1.443,ACTIVE,213.29,347.46,59.996,1558095304,"201051344000569","174011545737251",31.05,10.00,0,327.02,371.21,45.4,41.9,0.358,1314062.3,1314062.3,30,0,0,0,L,1122011218,1,121.10,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558095334,481976.00
05/17/2019 08:15,2,1.570,ACTIVE,213.74,351.97,60.001,1558095304,"179051228000119","174011545737251",31.23,12.00,0,331.83,371.51,49.7,46.0,0.398,100868.7,100868.7,30,0,0,0,L,46974696,1,121.55,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558095334,481977.00
05/17/2019 08:30,2,2.049,ACTIVE,213.96,353.77,59.996,1558096204,"201051344000579","174011545737251",30.93,12.00,0,331.83,379.92,64.2,60.1,0.530,1314145.7,1314145.7,31,0,0,0,L,1122011218,1,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558096205,481978.00
05/17/2019 08:30,2,2.092,ACTIVE,213.96,353.17,59.980,1558096204,"201051344001025","174011545737251",30.95,11.30,0,330.93,382.63,65.6,61.4,0.526,1297035.2,1297035.2,31,0,0,0,L,1122011218,1,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558096206,481979.00
05/17/2019 08:30,2,2.246,ACTIVE,213.96,355.28,59.996,1558096204,"201051344001093","174011545737251",31.05,11.70,0,332.13,383.83,70.7,66.3,0.570,1280400.0,1280400.0,32,0,0,0,L,1122011218,1,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558096207,481980.00
05/17/2019 08:30,2,1.916,ACTIVE,213.51,352.27,60.001,1558096204,"201051344000458","174011545737251",30.67,13.00,0,331.83,375.41,59.6,55.6,0.491,1296796.1,1296796.1,31,0,0,0,L,1122011218,1,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558096208,481981.00
05/17/2019 08:30,2,2.168,ACTIVE,213.29,352.87,59.959,1558096204,"201051344000890","174011545737251",30.85,12.00,0,329.43,381.73,67.8,63.5,0.539,1295259.7,1295259.7,31,0,0,0,L,1122011218,1,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558096209,481982.00
05/17/2019 08:30,2,2.074,ACTIVE,213.51,348.96,59.996,1558096204,"201051344000988","174011545737251",20.28,11.00,0,330.93,367.00,42.6,39.2,0.349,997395.0,997395.0,32,0,0,0,L,1122011218,1,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558096210,481983.00
05/17/2019 08:30,2,2.020,ACTIVE,213.96,354.07,60.001,1558096204,"201051344000582","174011545737251",31.15,10.70,0,330.63,379.62,63.8,59.6,0.526,1273733.1,1273733.1,31,0,0,0,L,1122011218,1,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558096211,481984.00
05/17/2019 08:30,2,2.031,ACTIVE,213.29,351.97,59.996,1558096204,"201051344000868","174011545737251",30.83,10.70,0,327.32,378.12,63.4,59.3,0.521,1282246.3,1282246.3,31,0,0,0,L,1122011218,1,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558096212,481985.00
05/17/2019 08:30,2,1.959,ACTIVE,213.96,354.07,60.012,1558096204,"201051344000576","174011545737251",30.99,10.70,0,331.83,378.42,61.5,57.5,0.513,1300011.7,1300011.7,31,0,0,0,L,1122011218,1,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558096213,481986.00
05/17/2019 08:30,2,2.025,ACTIVE,213.74,352.57,60.001,1558096204,"201051344001158","174011545737251",30.83,11.00,0,330.93,378.42,63.3,59.2,0.526,1276780.7,1276780.7,31,0,0,0,L,1122011218,1,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558096214,481987.00
05/17/2019 08:30,2,2.027,ACTIVE,213.96,352.87,59.990,1558096204,"201051344000917","174011545737251",31.19,12.00,0,330.03,379.32,64.1,60.0,0.530,1290268.0,1290268.0,32,0,0,0,L,1122011218,1,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558096215,481988.00
05/17/2019 08:30,2,2.086,ACTIVE,213.96,347.76,59.990,1558096204,"201051344000417","174011545737251",20.59,10.70,0,330.03,364.89,43.5,40.1,0.336,1032145.8,1032145.8,31,0,0,0,L,1122011218,1,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558096216,481989.00
05/17/2019 08:30,2,2.037,ACTIVE,213.51,355.58,60.001,1558096204,"201051344000685","174011545737251",31.39,10.70,0,333.03,380.82,64.8,60.6,0.561,1296690.5,1296690.5,31,0,0,0,L,1122011218,1,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558096217,481990.00
05/17/2019 08:30,2,2.107,ACTIVE,213.96,354.07,59.990,1558096204,"201051344000651","174011545737251",31.09,10.70,0,331.53,382.03,66.4,62.2,0.535,1289896.0,1289896.0,31,0,0,0,L,1122011218,1,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558096218,481991.00
05/17/2019 08:30,2,2.039,ACTIVE,213.06,352.27,60.001,1558096204,"201051344000594","174011545737251",31.01,11.30,0,326.72,380.52,64.1,59.9,0.521,1301820.0,1301820.0,31,0,0,0,L,1122011218,1,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558096219,481992.00
05/17/2019 08:30,2,2.074,ACTIVE,213.74,353.17,59.996,1558096204,"201051344000469","174011545737251",30.77,10.70,0,329.43,381.12,64.7,60.5,0.544,1281932.6,1281932.6,31,0,0,0,L,1122011218,1,121.33,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558096220,481993.00
05/17/2019 08:30,2,1.996,ACTIVE,214.19,354.07,60.043,1558096204,"201051344000585","174011545737251",31.31,11.70,0,330.03,379.92,63.4,59.3,0.521,1303541.1,1303541.1,31,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558096220,481994.00
05/17/2019 08:30,2,1.943,ACTIVE,214.41,353.77,60.001,1558096204,"201051344000853","174011545737251",30.93,11.00,0,333.33,378.72,60.9,56.9,0.508,1305249.5,1305249.5,31,0,0,0,L,1122011218,1,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558096221,481995.00
05/17/2019 08:30,2,1.961,ACTIVE,213.74,353.17,59.985,1558096204,"201051344001145","174011545737251",31.31,10.70,0,330.93,380.22,62.2,58.1,0.513,1304944.0,1304944.0,31,0,0,0,L,1122011218,1,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558096222,481996.00
05/17/2019 08:30,2,2.121,ACTIVE,213.96,357.68,59.980,1558096204,"201051344000438","174011545737251",31.59,11.00,0,330.93,384.73,67.9,63.6,0.544,1298163.7,1298163.7,31,0,0,0,L,1122011218,1,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558096223,481997.00
05/17/2019 08:30,2,2.051,ACTIVE,213.51,354.37,59.996,1558096204,"201051344001135","174011545737251",31.47,11.30,0,329.43,380.22,65.4,61.2,0.517,1285050.3,1285050.3,31,0,0,0,L,1122011218,1,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558096224,481998.00
05/17/2019 08:30,2,1.920,ACTIVE,213.96,350.77,59.990,1558096204,"201051344000983","174011545737251",31.01,12.30,0,331.53,378.42,60.3,56.3,0.504,1303207.3,1303207.3,31,0,0,0,L,1122011218,1,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558096225,481999.00
05/17/2019 08:30,2,2.176,ACTIVE,214.19,354.37,59.990,1558096204,"201051344001203","174011545737251",30.85,11.70,0,331.83,383.83,68.0,63.7,0.579,1292812.8,1292812.8,31,0,0,0,L,1122011218,1,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558096226,482000.00
05/17/2019 08:30,2,2.152,ACTIVE,213.29,352.27,59.990,1558096204,"201051344001230","174011545737251",30.87,12.70,0,327.62,382.33,67.3,63.0,0.552,1288674.3,1288674.3,31,0,0,0,L,1122011218,1,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558096227,482001.00
05/17/2019 08:30,2,2.027,ACTIVE,213.29,353.17,59.980,1558096204,"201051344000646","174011545737251",31.17,10.30,0,330.33,382.93,64.1,59.9,0.535,1282417.3,1282417.3,31,0,0,0,L,1122011218,1,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558096228,482002.00
05/17/2019 08:30,2,2.039,ACTIVE,213.74,351.97,59.969,1558096204,"201051344000867","174011545737251",30.95,12.30,0,328.22,377.52,63.9,59.8,0.517,1280337.4,1280337.4,31,0,0,0,L,1122011218,1,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558096229,482003.00
05/17/2019 08:30,2,2.029,ACTIVE,213.74,353.77,59.980,1558096204,"201051344000633","174011545737251",31.03,13.00,0,330.03,378.72,63.9,59.7,0.504,1277683.6,1277683.6,31,0,0,0,L,1122011218,1,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558096230,482004.00
05/17/2019 08:30,2,2.209,ACTIVE,213.29,356.18,59.985,1558096204,"201051344000955","174011545737251",31.43,11.70,0,328.82,385.63,70.3,65.9,0.575,1302660.2,1302660.2,31,0,0,0,L,1122011218,1,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558096231,482005.00
05/17/2019 08:30,2,1.961,ACTIVE,213.74,352.27,59.964,1558096204,"201051344000648","174011545737251",31.03,10.70,0,330.63,377.82,61.6,57.5,0.504,1292654.2,1292654.2,31,0,0,0,L,1122011218,1,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558096232,482006.00
05/17/2019 08:30,2,2.020,ACTIVE,213.96,353.47,59.985,1558096204,"201051344000645","174011545737251",30.61,11.30,0,331.83,378.72,62.6,58.5,0.504,1297736.0,1297736.0,31,0,0,0,L,1122011218,1,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558096233,482007.00
05/17/2019 08:30,2,1.949,ACTIVE,213.74,352.27,59.980,1558096204,"201051344000569","174011545737251",30.83,11.00,0,330.63,377.22,60.9,56.8,0.499,1314074.6,1314074.6,31,0,0,0,L,1122011218,1,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558096234,482008.00
05/17/2019 08:30,2,2.072,ACTIVE,214.19,357.68,59.975,1558096204,"179051228000119","174011545737251",31.21,13.00,0,331.83,381.73,65.5,61.3,0.535,100872.9,100872.9,31,0,0,0,L,46974696,1,121.78,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558096234,482009.00
05/17/2019 08:45,2,2.545,ACTIVE,214.87,347.16,59.996,1558097103,"201051344000579","174011545737251",31.21,13.30,0,332.13,390.74,80.5,75.8,0.358,1314162.7,1314162.7,32,0,0,0,L,1122011218,1,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558097105,482010.00
05/17/2019 08:45,2,2.637,ACTIVE,214.41,344.15,59.996,1558097103,"201051344001025","174011545737251",30.81,13.30,0,331.23,389.84,82.3,77.5,0.371,1297052.6,1297052.6,32,0,0,0,L,1122011218,1,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558097106,482011.00
05/17/2019 08:45,2,2.760,ACTIVE,214.64,346.86,60.001,1558097103,"201051344001093","174011545737251",31.11,14.00,0,322.21,392.85,87.0,82.0,0.393,1280418.5,1280418.5,33,0,0,0,L,1122011218,1,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558097107,482012.00
05/17/2019 08:45,2,2.430,ACTIVE,214.64,356.18,59.996,1558097103,"201051344000458","174011545737251",30.65,14.70,0,331.53,386.23,75.5,70.9,0.628,1296811.9,1296811.9,32,0,0,0,L,1122011218,1,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558097107,482013.00
05/17/2019 08:45,2,2.670,ACTIVE,214.19,344.45,59.996,1558097103,"201051344000890","174011545737251",31.09,13.70,0,330.03,388.64,84.2,79.3,0.384,1295277.5,1295277.5,32,0,0,0,L,1122011218,1,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558097108,482014.00
05/17/2019 08:45,2,2.615,ACTIVE,214.64,353.47,59.996,1558097103,"201051344000988","174011545737251",20.08,12.00,0,331.83,375.41,53.2,49.4,0.442,997406.1,997406.1,33,0,0,0,L,1122011218,1,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558097109,482015.00
05/17/2019 08:45,2,2.555,ACTIVE,215.09,357.38,60.028,1558097103,"201051344000582","174011545737251",30.83,11.70,0,323.41,392.85,79.8,75.1,0.658,1273749.9,1273749.9,32,0,0,0,L,1122011218,1,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558097110,482016.00
05/17/2019 08:45,2,2.561,ACTIVE,214.41,357.98,60.006,1558097103,"201051344000868","174011545737251",30.71,12.30,0,329.73,388.64,79.7,75.0,0.654,1282263.1,1282263.1,32,0,0,0,L,1122011218,1,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558097111,482017.00
05/17/2019 08:45,2,2.500,ACTIVE,215.09,359.48,60.006,1558097103,"201051344000576","174011545737251",30.65,12.30,0,331.83,388.94,77.7,73.0,0.632,1300028.0,1300028.0,32,0,0,0,L,1122011218,1,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558097112,482018.00
05/17/2019 08:45,2,2.549,ACTIVE,214.87,358.58,60.006,1558097103,"201051344001158","174011545737251",30.69,12.30,0,331.53,389.84,79.3,74.6,0.658,1276797.4,1276797.4,32,0,0,0,L,1122011218,1,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558097113,482019.00
05/17/2019 08:45,2,2.570,ACTIVE,214.64,345.06,60.006,1558097103,"201051344000917","174011545737251",30.93,13.70,0,330.63,388.64,80.5,75.8,0.362,1290284.9,1290284.9,33,0,0,0,L,1122011218,1,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558097114,482020.00
05/17/2019 08:45,2,2.639,ACTIVE,214.41,349.56,60.028,1558097103,"201051344000417","174011545737251",20.22,11.30,0,332.13,370.90,54.1,50.3,0.451,1032157.1,1032157.1,32,0,0,0,L,1122011218,1,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558097115,482021.00
05/17/2019 08:45,2,2.572,ACTIVE,214.19,345.96,60.022,1558097103,"201051344000685","174011545737251",31.21,12.00,0,332.13,388.94,81.3,76.6,0.384,1296707.6,1296707.6,32,0,0,0,L,1122011218,1,123.36,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558097116,482022.00
05/17/2019 08:45,2,2.637,ACTIVE,214.64,344.76,60.012,1558097103,"201051344000651","174011545737251",30.99,13.00,0,326.42,394.05,82.8,78.0,0.371,1289913.5,1289913.5,32,0,0,0,L,1122011218,1,123.36,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558097117,482023.00
05/17/2019 08:45,2,2.574,ACTIVE,213.96,346.26,59.996,1558097103,"201051344000594","174011545737251",30.89,12.70,0,329.43,388.64,80.6,75.8,0.371,1301837.0,1301837.0,32,0,0,0,L,1122011218,1,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558097118,482024.00
05/17/2019 08:45,2,2.604,ACTIVE,215.09,347.76,60.012,1558097103,"201051344000469","174011545737251",30.69,12.70,0,330.63,390.74,80.9,76.2,0.380,1281949.7,1281949.7,32,0,0,0,L,1122011218,1,122.01,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558097119,482025.00
05/17/2019 08:45,2,2.551,ACTIVE,214.64,356.18,60.017,1558097103,"201051344000585","174011545737251",30.93,12.30,0,332.13,387.74,80.0,75.2,0.663,1303557.9,1303557.9,32,0,0,0,L,1122011218,1,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558097120,482026.00
05/17/2019 08:45,2,2.480,ACTIVE,215.32,359.78,60.017,1558097103,"201051344000853","174011545737251",30.59,12.30,0,333.33,389.54,76.9,72.3,0.636,1305265.7,1305265.7,32,0,0,0,L,1122011218,1,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558097121,482027.00
05/17/2019 08:45,2,2.504,ACTIVE,214.19,355.58,59.996,1558097103,"201051344001145","174011545737251",30.99,11.00,0,333.03,388.64,78.6,73.9,0.650,1304960.5,1304960.5,32,0,0,0,L,1122011218,1,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558097122,482028.00
05/17/2019 08:45,2,2.645,ACTIVE,214.41,349.26,60.049,1558097103,"201051344000438","174011545737251",31.55,13.70,0,333.63,391.04,84.5,79.7,0.376,1298181.6,1298181.6,32,0,0,0,L,1122011218,1,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558097123,482029.00
05/17/2019 08:45,2,2.615,ACTIVE,214.19,343.25,60.012,1558097103,"201051344001135","174011545737251",30.97,14.00,0,332.43,387.44,82.0,77.2,0.358,1285067.6,1285067.6,32,0,0,0,L,1122011218,1,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558097124,482030.00
05/17/2019 08:45,2,2.439,ACTIVE,214.87,357.38,60.017,1558097103,"201051344000983","174011545737251",30.89,14.00,0,331.23,386.53,76.4,71.8,0.628,1303223.3,1303223.3,32,0,0,0,L,1122011218,1,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558097125,482031.00
05/17/2019 08:45,2,2.699,ACTIVE,214.64,344.76,60.006,1558097103,"201051344001203","174011545737251",30.93,14.30,0,331.23,390.74,84.6,79.7,0.398,1292830.7,1292830.7,32,0,0,0,L,1122011218,1,123.36,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558097126,482032.00
05/17/2019 08:45,2,2.641,ACTIVE,213.96,347.16,60.012,1558097103,"201051344001230","174011545737251",31.31,14.70,0,328.52,388.04,83.8,78.9,0.389,1288692.0,1288692.0,32,0,0,0,L,1122011218,1,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558097126,482033.00
05/17/2019 08:45,2,2.541,ACTIVE,213.96,345.96,60.043,1558097103,"201051344000646","174011545737251",31.21,11.30,0,325.82,390.14,80.3,75.6,0.380,1282434.2,1282434.2,32,0,0,0,L,1122011218,1,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558097127,482034.00
05/17/2019 08:45,2,2.562,ACTIVE,214.64,346.56,60.006,1558097103,"201051344000867","174011545737251",30.83,14.30,0,330.33,387.44,80.0,75.3,0.354,1280354.3,1280354.3,32,0,0,0,L,1122011218,1,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558097128,482035.00
05/17/2019 08:45,2,2.568,ACTIVE,214.64,357.98,60.028,1558097103,"201051344000633","174011545737251",30.71,15.80,0,330.93,390.74,79.9,75.2,0.641,1277700.4,1277700.4,32,0,0,0,L,1122011218,1,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558097129,482036.00
05/17/2019 08:45,2,2.717,ACTIVE,213.96,349.26,60.012,1558097103,"201051344000955","174011545737251",31.51,14.70,0,321.91,393.75,86.8,81.8,0.402,1302678.6,1302678.6,32,0,0,0,L,1122011218,1,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558097130,482037.00
05/17/2019 08:45,2,2.482,ACTIVE,214.64,356.48,60.022,1558097103,"201051344000648","174011545737251",30.85,12.00,0,331.53,388.34,77.5,72.9,0.636,1292670.5,1292670.5,32,0,0,0,L,1122011218,1,121.78,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558097131,482038.00
05/17/2019 08:45,2,2.543,ACTIVE,215.09,358.28,60.028,1558097103,"201051344000645","174011545737251",30.73,13.00,0,332.73,389.54,79.1,74.5,0.636,1297752.6,1297752.6,32,0,0,0,L,1122011218,1,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558097132,482039.00
05/17/2019 08:45,2,2.479,ACTIVE,214.87,357.68,60.012,1558097103,"201051344000569","174011545737251",30.53,12.30,0,332.43,387.44,76.7,72.1,0.636,1314090.7,1314090.7,32,0,0,0,L,1122011218,1,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558097133,482040.00
05/17/2019 08:45,2,2.596,ACTIVE,215.09,351.67,60.038,1558097103,"179051228000119","174011545737251",31.05,15.30,0,333.33,396.15,81.7,76.9,0.380,100890.1,100890.1,32,0,0,0,L,46974696,1,122.46,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558097134,482041.00
05/17/2019 09:00,2,3.062,ACTIVE,215.32,347.76,60.054,1558098004,"201051344000579","174011545737251",31.21,15.80,0,333.33,370.90,96.8,91.5,0.442,1314183.6,1314183.6,33,0,0,0,L,1122011218,1,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098005,482042.00
05/17/2019 09:00,2,3.150,ACTIVE,214.87,345.36,60.033,1558098004,"201051344001025","174011545737251",30.97,15.30,0,332.73,370.30,98.8,93.4,0.451,1297073.9,1297073.9,33,0,0,0,L,1122011218,1,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098006,482043.00
05/17/2019 09:00,2,3.264,ACTIVE,214.87,348.66,60.028,1558098004,"201051344001093","174011545737251",31.21,16.00,0,333.03,372.71,103.2,97.7,0.468,1280441.0,1280441.0,34,0,0,0,L,1122011218,1,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098007,482044.00
05/17/2019 09:00,2,2.941,ACTIVE,215.09,345.66,60.028,1558098004,"201051344000458","174011545737251",30.79,18.00,0,332.73,387.44,91.8,86.6,0.424,1296831.6,1296831.6,33,0,0,0,L,1122011218,1,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098008,482045.00
05/17/2019 09:00,2,3.201,ACTIVE,214.41,345.96,60.038,1558098004,"201051344000890","174011545737251",30.99,15.80,0,332.13,370.60,100.4,95.0,0.455,1295299.3,1295299.3,33,0,0,0,L,1122011218,1,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098009,482046.00
05/17/2019 09:00,2,3.143,ACTIVE,215.09,354.67,60.033,1558098004,"201051344000988","174011545737251",20.10,13.00,0,331.83,379.92,64.0,59.9,0.539,997419.7,997419.7,34,0,0,0,L,1122011218,1,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098010,482047.00
05/17/2019 09:00,2,3.072,ACTIVE,215.32,346.86,60.017,1558098004,"201051344000582","174011545737251",30.99,14.30,0,330.03,389.54,96.4,91.1,0.442,1273770.7,1273770.7,33,0,0,0,L,1122011218,1,123.14,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098011,482048.00
05/17/2019 09:00,2,3.092,ACTIVE,214.41,346.56,60.033,1558098004,"201051344000868","174011545737251",30.61,15.00,0,332.13,389.24,95.9,90.6,0.446,1282283.8,1282283.8,33,0,0,0,L,1122011218,1,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098012,482049.00
05/17/2019 09:00,2,3.008,ACTIVE,215.32,348.06,60.028,1558098004,"201051344000576","174011545737251",30.69,15.50,0,333.63,389.84,93.5,88.3,0.420,1300048.2,1300048.2,33,0,0,0,L,1122011218,1,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098013,482050.00
05/17/2019 09:00,2,3.107,ACTIVE,215.32,348.06,60.033,1558098004,"201051344001158","174011545737251",30.34,15.30,0,332.73,390.44,95.5,90.2,0.451,1276818.0,1276818.0,33,0,0,0,L,1122011218,1,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098014,482051.00
05/17/2019 09:00,2,3.102,ACTIVE,215.09,347.46,60.038,1558098004,"201051344000917","174011545737251",30.89,16.00,0,331.83,369.10,97.0,91.7,0.438,1290305.9,1290305.9,34,0,0,0,L,1122011218,1,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098015,482052.00
05/17/2019 09:00,2,3.119,ACTIVE,214.64,351.97,60.038,1558098004,"201051344000417","174011545737251",20.44,12.30,0,329.13,378.12,64.6,60.4,0.530,1032170.9,1032170.9,33,0,0,0,L,1122011218,1,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098016,482053.00
05/17/2019 09:00,2,3.117,ACTIVE,214.41,347.16,60.043,1558098004,"201051344000685","174011545737251",31.05,14.00,0,333.03,372.11,98.0,92.7,0.473,1296728.8,1296728.8,33,0,0,0,L,1122011218,1,123.36,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098017,482054.00
05/17/2019 09:00,2,3.168,ACTIVE,215.09,346.86,60.033,1558098004,"201051344000651","174011545737251",30.97,15.00,0,332.73,369.70,99.4,94.0,0.446,1289935.1,1289935.1,33,0,0,0,L,1122011218,1,123.36,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098018,482055.00
05/17/2019 09:00,2,3.082,ACTIVE,214.19,346.56,60.028,1558098004,"201051344000594","174011545737251",31.07,16.00,0,329.43,370.30,97.0,91.7,0.442,1301858.0,1301858.0,33,0,0,0,L,1122011218,1,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098018,482056.00
05/17/2019 09:00,2,3.107,ACTIVE,215.32,347.16,60.043,1558098004,"201051344000469","174011545737251",30.77,14.70,0,332.43,371.81,96.8,91.6,0.460,1281970.7,1281970.7,33,0,0,0,L,1122011218,1,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098019,482057.00
05/17/2019 09:00,2,3.080,ACTIVE,215.32,347.46,60.033,1558098004,"201051344000585","174011545737251",30.99,15.00,0,330.93,388.04,96.6,91.3,0.451,1303578.8,1303578.8,33,0,0,0,L,1122011218,1,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098020,482058.00
05/17/2019 09:00,2,2.977,ACTIVE,215.77,348.96,60.028,1558098004,"201051344000853","174011545737251",30.91,14.30,0,334.84,389.84,93.2,88.1,0.438,1305285.8,1305285.8,33,0,0,0,L,1122011218,1,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098021,482059.00
05/17/2019 09:00,2,3.014,ACTIVE,214.41,346.56,60.033,1558098004,"201051344001145","174011545737251",31.17,14.00,0,330.33,389.54,95.2,89.9,0.442,1304981.0,1304981.0,33,0,0,0,L,1122011218,1,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098022,482060.00
05/17/2019 09:00,2,3.160,ACTIVE,214.87,350.17,60.054,1558098004,"201051344000438","174011545737251",31.53,16.30,0,333.63,373.31,100.9,95.4,0.455,1298203.5,1298203.5,33,0,0,0,L,1122011218,1,123.14,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098023,482061.00
05/17/2019 09:00,2,3.158,ACTIVE,214.64,345.66,60.028,1558098004,"201051344001135","174011545737251",30.75,16.70,0,332.13,370.00,98.3,93.0,0.438,1285088.9,1285088.9,33,0,0,0,L,1122011218,1,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098024,482062.00
05/17/2019 09:00,2,2.951,ACTIVE,215.09,346.56,60.028,1558098004,"201051344000983","174011545737251",30.95,17.50,0,332.13,389.24,92.5,87.4,0.429,1303243.2,1303243.2,33,0,0,0,L,1122011218,1,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098025,482063.00
05/17/2019 09:00,2,3.242,ACTIVE,214.87,346.86,60.001,1558098004,"201051344001203","174011545737251",30.83,16.00,0,332.73,371.21,101.2,95.8,0.477,1292852.6,1292852.6,33,0,0,0,L,1122011218,1,123.36,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098026,482064.00
05/17/2019 09:00,2,3.199,ACTIVE,214.19,346.26,59.996,1558098004,"201051344001230","174011545737251",30.93,16.30,0,330.33,371.51,100.2,94.8,0.473,1288713.7,1288713.7,33,0,0,0,L,1122011218,1,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098027,482065.00
05/17/2019 09:00,2,3.117,ACTIVE,214.19,346.56,60.033,1558098004,"201051344000646","174011545737251",30.67,13.70,0,332.13,370.60,96.9,91.6,0.460,1282455.1,1282455.1,33,0,0,0,L,1122011218,1,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098028,482066.00
05/17/2019 09:00,2,3.080,ACTIVE,214.87,345.36,60.028,1558098004,"201051344000867","174011545737251",30.79,19.30,0,331.23,367.90,96.1,90.8,0.429,1280375.0,1280375.0,33,0,0,0,L,1122011218,1,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098029,482067.00
05/17/2019 09:00,2,3.094,ACTIVE,214.87,347.46,60.028,1558098004,"201051344000633","174011545737251",30.67,20.00,0,331.83,390.14,96.1,90.8,0.433,1277721.2,1277721.2,33,0,0,0,L,1122011218,1,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098030,482068.00
05/17/2019 09:00,2,3.264,ACTIVE,214.19,348.36,60.022,1558098004,"201051344000955","174011545737251",31.23,17.00,0,332.13,372.41,103.2,97.7,0.473,1302701.1,1302701.1,33,0,0,0,L,1122011218,1,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098030,482069.00
05/17/2019 09:00,2,3.025,ACTIVE,215.09,346.86,60.022,1558098004,"201051344000648","174011545737251",30.53,15.00,0,331.83,390.14,93.6,88.4,0.438,1292690.7,1292690.7,33,0,0,0,L,1122011218,1,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098031,482070.00
05/17/2019 09:00,2,3.082,ACTIVE,215.09,346.56,60.022,1558098004,"201051344000645","174011545737251",30.47,15.80,0,332.73,390.14,95.2,89.9,0.433,1297773.2,1297773.2,33,0,0,0,L,1122011218,1,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098032,482071.00
05/17/2019 09:00,2,2.998,ACTIVE,215.09,346.86,60.022,1558098004,"201051344000569","174011545737251",30.61,15.80,0,331.23,388.64,93.0,87.9,0.433,1314110.8,1314110.8,33,0,0,0,L,1122011218,1,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098033,482072.00
05/17/2019 09:00,2,3.156,ACTIVE,215.32,352.57,60.028,1558098004,"179051228000119","174011545737251",30.57,18.30,0,334.24,372.41,97.7,92.4,0.464,100911.3,100911.3,33,0,0,0,L,46974696,1,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098034,482073.00
05/17/2019 09:15,2,3.613,ACTIVE,216.00,349.56,60.022,1558098904,"201051344000579","174011545737251",30.85,17.80,0,331.83,378.12,112.9,107.0,0.530,1314208.5,1314208.5,34,0,0,0,L,1122011218,1,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098906,482074.00
05/17/2019 09:15,2,3.676,ACTIVE,215.32,348.36,60.049,1558098904,"201051344001025","174011545737251",30.99,16.30,0,332.13,376.01,115.4,109.5,0.526,1297099.3,1297099.3,34,0,0,0,L,1122011218,1,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098907,482075.00
05/17/2019 09:15,2,3.797,ACTIVE,215.54,349.56,60.028,1558098904,"201051344001093","174011545737251",30.97,17.30,0,332.73,378.42,119.1,113.0,0.539,1280467.3,1280467.3,35,0,0,0,L,1122011218,1,123.36,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098907,482076.00
05/17/2019 09:15,2,3.473,ACTIVE,215.77,348.36,60.033,1558098904,"201051344000458","174011545737251",30.61,19.50,0,332.13,375.71,107.7,102.0,0.517,1296855.3,1296855.3,34,0,0,0,L,1122011218,1,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098908,482077.00
05/17/2019 09:15,2,3.713,ACTIVE,214.87,348.36,60.022,1558098904,"201051344000890","174011545737251",30.89,17.00,0,332.13,375.41,116.1,110.2,0.530,1295325.0,1295325.0,34,0,0,0,L,1122011218,1,123.36,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098909,482078.00
05/17/2019 09:15,2,3.664,ACTIVE,215.77,357.38,60.028,1558098904,"201051344000988","174011545737251",20.10,13.70,0,331.83,386.53,74.6,70.1,0.623,997436.0,997436.0,35,0,0,0,L,1122011218,1,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098910,482079.00
05/17/2019 09:15,2,3.572,ACTIVE,215.77,349.56,60.022,1558098904,"201051344000582","174011545737251",31.01,15.80,0,333.33,376.92,112.2,106.4,0.521,1273795.4,1273795.4,34,0,0,0,L,1122011218,1,123.36,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098911,482080.00
05/17/2019 09:15,2,3.607,ACTIVE,215.09,348.36,60.022,1558098904,"201051344000868","174011545737251",30.71,15.80,0,332.43,376.31,112.2,106.4,0.517,1282308.5,1282308.5,34,0,0,0,L,1122011218,1,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098912,482081.00
05/17/2019 09:15,2,3.508,ACTIVE,216.00,348.66,60.022,1558098904,"201051344000576","174011545737251",30.95,17.30,0,333.33,376.62,109.9,104.1,0.517,1300072.3,1300072.3,34,0,0,0,L,1122011218,1,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098913,482082.00
