ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/17/2019 09:15,2,3.607,ACTIVE,216.00,349.26,60.028,1558098904,"201051344001158","174011545737251",30.59,15.80,0,333.63,376.92,111.8,106.0,0.521,1276842.5,1276842.5,34,0,0,0,L,1122011218,1,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098914,482083.00
05/17/2019 09:15,2,3.588,ACTIVE,215.54,348.96,60.033,1558098904,"201051344000917","174011545737251",31.07,18.00,0,331.83,377.22,112.8,106.9,0.517,1290330.7,1290330.7,35,0,0,0,L,1122011218,1,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098915,482084.00
05/17/2019 09:15,2,3.652,ACTIVE,214.87,354.67,60.017,1558098904,"201051344000417","174011545737251",20.32,14.00,0,329.43,385.33,75.2,70.6,0.614,1032187.3,1032187.3,34,0,0,0,L,1122011218,1,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098916,482085.00
05/17/2019 09:15,2,3.641,ACTIVE,214.87,349.26,60.022,1558098904,"201051344000685","174011545737251",30.93,15.00,0,330.93,376.31,114.1,108.2,0.548,1296753.9,1296753.9,34,0,0,0,L,1122011218,1,123.59,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098917,482086.00
05/17/2019 09:15,2,3.715,ACTIVE,215.77,348.96,60.033,1558098904,"201051344000651","174011545737251",30.77,16.30,0,333.63,377.52,115.8,109.8,0.517,1289960.6,1289960.6,34,0,0,0,L,1122011218,1,123.81,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098918,482087.00
05/17/2019 09:15,2,3.619,ACTIVE,214.87,347.16,60.017,1558098904,"201051344000594","174011545737251",30.93,17.30,0,330.33,376.01,113.4,107.5,0.517,1301882.9,1301882.9,34,0,0,0,L,1122011218,1,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098919,482088.00
05/17/2019 09:15,2,3.631,ACTIVE,216.00,348.96,59.996,1558098904,"201051344000469","174011545737251",30.73,15.50,0,332.73,376.92,113.1,107.2,0.544,1281995.5,1281995.5,34,0,0,0,L,1122011218,1,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098920,482089.00
05/17/2019 09:15,2,3.545,ACTIVE,215.54,351.07,60.017,1558098904,"201051344000585","174011545737251",31.45,15.50,0,332.73,376.62,112.9,107.0,0.530,1303603.7,1303603.7,34,0,0,0,L,1122011218,1,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098921,482090.00
05/17/2019 09:15,2,3.527,ACTIVE,216.45,351.07,60.033,1558098904,"201051344000853","174011545737251",30.63,15.80,0,333.93,375.41,109.4,103.7,0.513,1305309.8,1305309.8,34,0,0,0,L,1122011218,1,123.59,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098922,482091.00
05/17/2019 09:15,2,3.584,ACTIVE,214.87,348.96,60.022,1558098904,"201051344001145","174011545737251",30.69,14.70,0,332.13,374.81,111.3,105.5,0.517,1305005.5,1305005.5,34,0,0,0,L,1122011218,1,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098923,482092.00
05/17/2019 09:15,2,3.713,ACTIVE,215.09,348.96,60.017,1558098904,"201051344000438","174011545737251",31.19,17.30,0,332.13,377.52,117.2,111.2,0.526,1298229.4,1298229.4,34,0,0,0,L,1122011218,1,123.36,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098924,482093.00
05/17/2019 09:15,2,3.631,ACTIVE,215.09,348.96,60.022,1558098904,"201051344001135","174011545737251",31.21,18.30,0,330.33,375.71,114.8,108.8,0.504,1285114.2,1285114.2,34,0,0,0,L,1122011218,1,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098925,482094.00
05/17/2019 09:15,2,3.473,ACTIVE,215.77,347.76,60.022,1558098904,"201051344000983","174011545737251",30.89,18.00,0,332.13,375.71,108.7,103.0,0.517,1303267.1,1303267.1,34,0,0,0,L,1122011218,1,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098926,482095.00
05/17/2019 09:15,2,3.727,ACTIVE,215.54,348.96,60.033,1558098904,"201051344001203","174011545737251",31.01,18.70,0,330.33,378.72,117.0,111.0,0.535,1292878.5,1292878.5,34,0,0,0,L,1122011218,1,123.81,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098927,482096.00
05/17/2019 09:15,2,3.705,ACTIVE,214.64,348.06,60.017,1558098904,"201051344001230","174011545737251",30.95,16.70,0,331.53,376.31,116.1,110.2,0.544,1288739.4,1288739.4,34,0,0,0,L,1122011218,1,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098928,482097.00
05/17/2019 09:15,2,3.604,ACTIVE,214.64,349.26,60.017,1558098904,"201051344000646","174011545737251",31.07,14.70,0,332.13,376.01,113.4,107.5,0.535,1282480.1,1282480.1,34,0,0,0,L,1122011218,1,123.14,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098928,482098.00
05/17/2019 09:15,2,3.602,ACTIVE,215.32,347.16,60.022,1558098904,"201051344000867","174011545737251",30.75,21.50,0,331.83,373.91,112.2,106.4,0.491,1280399.7,1280399.7,34,0,0,0,L,1122011218,1,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098929,482099.00
05/17/2019 09:15,2,3.627,ACTIVE,215.54,348.96,60.022,1558098904,"201051344000633","174011545737251",30.57,22.00,0,332.73,376.62,112.4,106.5,0.504,1277745.9,1277745.9,34,0,0,0,L,1122011218,1,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098930,482100.00
05/17/2019 09:15,2,3.811,ACTIVE,214.64,347.16,60.028,1558098904,"201051344000955","174011545737251",30.91,18.30,0,333.03,377.22,119.3,113.3,0.552,1302727.6,1302727.6,34,0,0,0,L,1122011218,1,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098931,482101.00
05/17/2019 09:15,2,3.512,ACTIVE,215.54,347.46,60.059,1558098904,"201051344000648","174011545737251",30.91,15.80,0,333.03,375.71,109.9,104.2,0.513,1292714.8,1292714.8,34,0,0,0,L,1122011218,1,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098932,482102.00
05/17/2019 09:15,2,3.604,ACTIVE,216.00,349.26,60.028,1558098904,"201051344000645","174011545737251",30.53,17.30,0,333.63,376.31,111.5,105.7,0.504,1297797.7,1297797.7,34,0,0,0,L,1122011218,1,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098933,482103.00
05/17/2019 09:15,2,3.523,ACTIVE,215.54,348.06,60.038,1558098904,"201051344000569","174011545737251",30.61,16.30,0,333.03,375.11,109.3,103.6,0.508,1314134.8,1314134.8,34,0,0,0,L,1122011218,1,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098934,482104.00
05/17/2019 09:15,2,3.631,ACTIVE,216.00,354.07,60.022,1558098904,"179051228000119","174011545737251",30.99,19.80,0,333.93,377.52,114.0,108.1,0.544,100936.4,100936.4,34,0,0,0,L,46974696,1,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558098935,482105.00
05/17/2019 09:30,2,4.084,ACTIVE,216.45,351.07,60.006,1558099804,"201051344000579","174011545737251",30.65,20.00,0,330.33,381.73,126.8,120.4,0.597,1314236.9,1314236.9,35,0,0,0,L,1122011218,1,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558099805,482106.00
05/17/2019 09:30,2,4.225,ACTIVE,215.77,349.56,59.969,1558099804,"201051344001025","174011545737251",30.34,19.30,0,330.03,379.32,129.7,123.3,0.575,1297128.3,1297128.3,35,0,0,0,L,1122011218,1,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558099806,482107.00
05/17/2019 09:30,2,4.266,ACTIVE,215.77,351.07,60.006,1558099804,"201051344001093","174011545737251",30.77,18.30,0,333.33,382.93,132.8,126.3,0.605,1280497.1,1280497.1,36,0,0,0,L,1122011218,1,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558099807,482108.00
05/17/2019 09:30,2,3.980,ACTIVE,216.22,349.56,60.006,1558099804,"201051344000458","174011545737251",30.12,22.00,0,332.13,379.92,121.4,115.2,0.579,1296882.4,1296882.4,35,0,0,0,L,1122011218,1,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558099808,482109.00
05/17/2019 09:30,2,4.230,ACTIVE,215.09,349.26,60.012,1558099804,"201051344000890","174011545737251",30.47,18.70,0,332.73,378.72,130.6,124.1,0.597,1295354.2,1295354.2,35,0,0,0,L,1122011218,1,123.36,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558099809,482110.00
05/17/2019 09:30,2,4.240,ACTIVE,216.22,347.46,60.012,1558099804,"201051344000988","174011545737251",19.36,17.30,0,331.83,391.04,83.1,78.3,0.389,997454.5,997454.5,36,0,0,0,L,1122011218,1,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558099810,482111.00
05/17/2019 09:30,2,4.109,ACTIVE,216.00,350.47,60.001,1558099804,"201051344000582","174011545737251",30.36,17.30,0,333.33,380.52,126.4,120.1,0.583,1273823.7,1273823.7,35,0,0,0,L,1122011218,1,123.59,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558099811,482112.00
05/17/2019 09:30,2,4.127,ACTIVE,215.54,349.86,60.006,1558099804,"201051344000868","174011545737251",30.02,18.70,0,333.03,379.92,125.4,119.1,0.579,1282336.6,1282336.6,35,0,0,0,L,1122011218,1,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558099812,482113.00
05/17/2019 09:30,2,4.016,ACTIVE,216.45,350.17,59.990,1558099804,"201051344000576","174011545737251",30.34,19.50,0,333.03,380.82,123.3,117.1,0.575,1300099.8,1300099.8,35,0,0,0,L,1122011218,1,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558099813,482114.00
05/17/2019 09:30,2,4.123,ACTIVE,216.45,350.77,60.001,1558099804,"201051344001158","174011545737251",29.98,18.30,0,333.03,381.12,125.2,118.9,0.583,1276870.6,1276870.6,35,0,0,0,L,1122011218,1,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558099814,482115.00
05/17/2019 09:30,2,4.133,ACTIVE,216.00,350.17,60.033,1558099804,"201051344000917","174011545737251",30.47,20.00,0,330.63,381.42,127.6,121.2,0.579,1290359.2,1290359.2,36,0,0,0,L,1122011218,1,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558099815,482116.00
05/17/2019 09:30,2,4.178,ACTIVE,215.32,345.66,59.996,1558099804,"201051344000417","174011545737251",19.90,18.30,0,330.33,386.53,84.2,79.3,0.380,1032206.0,1032206.0,35,0,0,0,L,1122011218,1,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558099816,482117.00
05/17/2019 09:30,2,4.188,ACTIVE,215.09,351.37,60.033,1558099804,"201051344000685","174011545737251",30.38,16.30,0,333.03,379.62,128.9,122.5,0.619,1296782.7,1296782.7,35,0,0,0,L,1122011218,1,123.81,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558099817,482118.00
05/17/2019 09:30,2,4.203,ACTIVE,216.00,351.67,60.012,1558099804,"201051344000651","174011545737251",30.55,19.30,0,333.33,382.63,129.9,123.5,0.583,1289989.7,1289989.7,35,0,0,0,L,1122011218,1,124.04,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558099818,482119.00
05/17/2019 09:30,2,4.123,ACTIVE,215.09,349.26,60.001,1558099804,"201051344000594","174011545737251",30.45,20.30,0,330.63,380.52,127.2,120.8,0.588,1301911.4,1301911.4,35,0,0,0,L,1122011218,1,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558099819,482120.00
05/17/2019 09:30,2,4.154,ACTIVE,216.45,349.86,59.996,1558099804,"201051344000469","174011545737251",30.02,17.30,0,333.03,381.73,126.2,119.9,0.597,1282023.8,1282023.8,35,0,0,0,L,1122011218,1,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558099820,482121.00
05/17/2019 09:30,2,4.088,ACTIVE,216.22,350.77,59.990,1558099804,"201051344000585","174011545737251",30.77,17.50,0,333.03,380.82,127.4,121.1,0.597,1303632.1,1303632.1,35,0,0,0,L,1122011218,1,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558099820,482122.00
05/17/2019 09:30,2,4.031,ACTIVE,216.90,350.47,59.990,1558099804,"201051344000853","174011545737251",30.22,18.00,0,333.63,379.92,123.4,117.2,0.557,1305337.3,1305337.3,35,0,0,0,L,1122011218,1,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558099821,482123.00
05/17/2019 09:30,2,4.109,ACTIVE,215.32,350.17,60.017,1558099804,"201051344001145","174011545737251",30.43,16.30,0,333.33,378.42,126.7,120.3,0.592,1305033.6,1305033.6,35,0,0,0,L,1122011218,1,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558099822,482124.00
05/17/2019 09:30,2,4.223,ACTIVE,215.77,351.07,59.996,1558099804,"201051344000438","174011545737251",30.77,20.00,0,333.63,381.42,131.7,125.2,0.592,1298258.8,1298258.8,35,0,0,0,L,1122011218,1,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558099823,482125.00
05/17/2019 09:30,2,4.182,ACTIVE,215.77,348.66,59.985,1558099804,"201051344001135","174011545737251",30.45,21.00,0,333.03,377.82,129.0,122.6,0.570,1285143.1,1285143.1,35,0,0,0,L,1122011218,1,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558099824,482126.00
05/17/2019 09:30,2,4.014,ACTIVE,216.45,349.56,59.996,1558099804,"201051344000983","174011545737251",30.08,20.30,0,333.33,379.92,122.2,116.1,0.579,1303294.4,1303294.4,35,0,0,0,L,1122011218,1,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558099825,482127.00
05/17/2019 09:30,2,4.250,ACTIVE,216.00,350.47,59.985,1558099804,"201051344001203","174011545737251",30.55,21.50,0,330.33,385.93,131.6,125.0,0.610,1292907.9,1292907.9,35,0,0,0,L,1122011218,1,124.04,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558099826,482128.00
05/17/2019 09:30,2,4.223,ACTIVE,215.09,349.26,59.996,1558099804,"201051344001230","174011545737251",30.49,18.70,0,328.52,377.52,130.4,123.9,0.614,1288768.6,1288768.6,35,0,0,0,L,1122011218,1,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558099827,482129.00
05/17/2019 09:30,2,4.125,ACTIVE,215.09,350.47,60.001,1558099804,"201051344000646","174011545737251",30.55,16.70,0,331.83,378.42,127.6,121.2,0.605,1282508.6,1282508.6,35,0,0,0,L,1122011218,1,123.36,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558099828,482130.00
05/17/2019 09:30,2,4.117,ACTIVE,215.77,347.76,60.033,1558099804,"201051344000867","174011545737251",30.10,24.30,0,332.43,379.32,125.5,119.2,0.561,1280427.9,1280427.9,35,0,0,0,L,1122011218,1,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558099829,482131.00
05/17/2019 09:30,2,4.113,ACTIVE,216.00,351.37,59.990,1558099804,"201051344000633","174011545737251",30.22,25.30,0,331.23,381.12,125.9,119.6,0.570,1277774.1,1277774.1,35,0,0,0,L,1122011218,1,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558099830,482132.00
05/17/2019 09:30,2,4.295,ACTIVE,215.09,349.86,60.001,1558099804,"201051344000955","174011545737251",30.67,21.30,0,331.83,378.42,133.4,126.8,0.619,1302757.5,1302757.5,35,0,0,0,L,1122011218,1,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558099831,482133.00
05/17/2019 09:30,2,4.035,ACTIVE,216.22,351.07,59.996,1558099804,"201051344000648","174011545737251",30.14,18.00,0,333.33,379.62,123.1,116.9,0.575,1292742.4,1292742.4,35,0,0,0,L,1122011218,1,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558099832,482134.00
05/17/2019 09:30,2,4.088,ACTIVE,216.45,351.97,59.990,1558099804,"201051344000645","174011545737251",30.06,19.50,0,333.63,381.12,124.4,118.2,0.566,1297825.6,1297825.6,35,0,0,0,L,1122011218,1,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558099833,482135.00
05/17/2019 09:30,2,4.037,ACTIVE,216.45,351.67,60.001,1558099804,"201051344000569","174011545737251",30.08,18.30,0,333.33,379.92,123.0,116.8,0.575,1314162.2,1314162.2,35,0,0,0,L,1122011218,1,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558099833,482136.00
05/17/2019 09:30,2,4.148,ACTIVE,216.45,355.88,59.990,1558099804,"179051228000119","174011545737251",30.36,22.00,0,334.24,381.73,127.5,121.1,0.610,100965.0,100965.0,35,0,0,0,L,46974696,1,123.36,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558099834,482137.00
05/17/2019 09:45,2,4.518,ACTIVE,216.90,352.27,60.012,1558100704,"201051344000579","174011545737251",30.71,21.50,0,333.63,385.33,140.6,133.8,0.654,1314268.7,1314268.7,36,0,0,0,L,1122011218,1,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558100705,482138.00
05/17/2019 09:45,2,4.732,ACTIVE,215.77,351.97,60.043,1558100704,"201051344001025","174011545737251",30.08,23.30,0,331.83,385.03,144.2,137.2,0.641,1297160.9,1297160.9,36,0,0,0,L,1122011218,1,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558100706,482139.00
05/17/2019 09:45,2,4.740,ACTIVE,216.00,352.27,60.028,1558100704,"201051344001093","174011545737251",30.63,20.00,0,333.03,388.34,147.1,140.1,0.672,1280530.5,1280530.5,37,0,0,0,L,1122011218,1,123.81,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558100707,482140.00
05/17/2019 09:45,2,4.455,ACTIVE,216.67,350.77,60.017,1558100704,"201051344000458","174011545737251",30.06,23.50,0,331.53,384.13,135.6,128.9,0.645,1296912.9,1296912.9,36,0,0,0,L,1122011218,1,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558100708,482141.00
05/17/2019 09:45,2,4.734,ACTIVE,214.87,350.77,60.012,1558100704,"201051344000890","174011545737251",30.18,20.30,0,332.13,383.23,144.7,137.7,0.663,1295387.0,1295387.0,36,0,0,0,L,1122011218,1,123.36,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558100709,482142.00
05/17/2019 09:45,2,4.686,ACTIVE,216.67,350.77,60.006,1558100704,"201051344000988","174011545737251",19.46,19.30,0,333.03,371.51,92.5,87.3,0.424,997475.3,997475.3,37,0,0,0,L,1122011218,1,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558100710,482143.00
05/17/2019 09:45,2,4.611,ACTIVE,216.22,351.97,60.022,1558100704,"201051344000582","174011545737251",30.14,19.30,0,333.63,386.83,140.7,133.8,0.645,1273855.4,1273855.4,36,0,0,0,L,1122011218,1,123.81,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558100711,482144.00
05/17/2019 09:45,2,4.621,ACTIVE,215.77,351.97,60.017,1558100704,"201051344000868","174011545737251",29.94,19.50,0,333.33,385.93,140.1,133.3,0.641,1282368.2,1282368.2,36,0,0,0,L,1122011218,1,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558100711,482145.00
05/17/2019 09:45,2,4.504,ACTIVE,216.67,354.67,60.022,1558100704,"201051344000576","174011545737251",30.18,21.30,0,332.43,385.03,137.6,130.9,0.641,1300130.8,1300130.8,36,0,0,0,L,1122011218,1,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558100712,482146.00
05/17/2019 09:45,2,4.584,ACTIVE,216.90,353.17,60.006,1558100704,"201051344001158","174011545737251",29.96,19.50,0,333.03,385.03,139.0,132.3,0.654,1276902.0,1276902.0,36,0,0,0,L,1122011218,1,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558100713,482147.00
05/17/2019 09:45,2,4.645,ACTIVE,216.00,351.37,60.001,1558100704,"201051344000917","174011545737251",30.18,22.50,0,331.83,385.63,142.0,135.1,0.641,1290391.2,1290391.2,37,0,0,0,L,1122011218,1,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558100714,482148.00
05/17/2019 09:45,2,4.686,ACTIVE,215.54,347.46,60.006,1558100704,"201051344000417","174011545737251",19.66,20.30,0,333.03,367.30,93.3,88.2,0.429,1032227.0,1032227.0,36,0,0,0,L,1122011218,1,123.14,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558100715,482149.00
05/17/2019 09:45,2,4.682,ACTIVE,215.09,352.27,60.017,1558100704,"201051344000685","174011545737251",30.24,17.50,0,333.03,385.93,143.3,136.4,0.685,1296815.1,1296815.1,36,0,0,0,L,1122011218,1,123.81,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558100716,482150.00
05/17/2019 09:45,2,4.688,ACTIVE,216.22,351.97,60.006,1558100704,"201051344000651","174011545737251",30.40,20.70,0,332.73,386.53,144.3,137.4,0.667,1290022.3,1290022.3,36,0,0,0,L,1122011218,1,124.27,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558100717,482151.00
05/17/2019 09:45,2,4.580,ACTIVE,215.32,351.97,60.006,1558100704,"201051344000594","174011545737251",30.53,22.00,0,332.13,385.33,141.6,134.8,0.654,1301943.4,1301943.4,36,0,0,0,L,1122011218,1,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558100718,482152.00
05/17/2019 09:45,2,4.631,ACTIVE,216.90,354.37,60.006,1558100704,"201051344000469","174011545737251",29.90,19.80,0,332.43,385.63,140.2,133.3,0.681,1282055.5,1282055.5,36,0,0,0,L,1122011218,1,122.68,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558100719,482153.00
05/17/2019 09:45,2,4.545,ACTIVE,216.22,352.57,59.953,1558100704,"201051344000585","174011545737251",30.81,19.30,0,333.33,385.63,141.8,135.0,0.681,1303664.2,1303664.2,36,0,0,0,L,1122011218,1,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558100720,482154.00
05/17/2019 09:45,2,4.520,ACTIVE,217.13,353.47,60.001,1558100704,"201051344000853","174011545737251",30.04,20.70,0,332.43,384.73,137.5,130.8,0.641,1305368.3,1305368.3,36,0,0,0,L,1122011218,1,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558100721,482155.00
05/17/2019 09:45,2,4.605,ACTIVE,215.32,351.67,60.006,1558100704,"201051344001145","174011545737251",30.20,17.50,0,333.33,385.63,140.8,134.0,0.650,1305065.5,1305065.5,36,0,0,0,L,1122011218,1,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558100722,482156.00
05/17/2019 09:45,2,4.695,ACTIVE,215.77,352.57,59.990,1558100704,"201051344000438","174011545737251",30.71,21.80,0,333.93,386.53,146.0,139.0,0.658,1298291.9,1298291.9,36,0,0,0,L,1122011218,1,123.81,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558100723,482157.00
05/17/2019 09:45,2,4.664,ACTIVE,215.54,351.67,59.985,1558100704,"201051344001135","174011545737251",30.36,22.80,0,331.83,385.93,143.3,136.4,0.654,1285175.5,1285175.5,36,0,0,0,L,1122011218,1,123.59,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558100724,482158.00
05/17/2019 09:45,2,4.477,ACTIVE,216.45,352.57,59.996,1558100704,"201051344000983","174011545737251",30.12,21.50,0,333.33,385.03,136.5,129.8,0.628,1303325.1,1303325.1,36,0,0,0,L,1122011218,1,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558100725,482159.00
05/17/2019 09:45,2,4.746,ACTIVE,216.00,352.57,59.996,1558100704,"201051344001203","174011545737251",30.30,23.80,0,331.23,389.84,145.7,138.7,0.672,1292940.9,1292940.9,36,0,0,0,L,1122011218,1,124.04,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558100726,482160.00
05/17/2019 09:45,2,4.658,ACTIVE,214.87,351.07,59.990,1558100704,"201051344001230","174011545737251",30.65,19.50,0,329.13,382.63,144.7,137.7,0.685,1288801.4,1288801.4,36,0,0,0,L,1122011218,1,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558100727,482161.00
05/17/2019 09:45,2,4.611,ACTIVE,214.87,352.27,59.996,1558100704,"201051344000646","174011545737251",30.45,18.30,0,329.13,383.53,142.2,135.4,0.676,1282540.7,1282540.7,36,0,0,0,L,1122011218,1,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558100728,482162.00
05/17/2019 09:45,2,4.623,ACTIVE,216.00,350.77,59.985,1558100704,"201051344000867","174011545737251",29.90,26.30,0,332.73,385.33,140.0,133.2,0.645,1280459.4,1280459.4,36,0,0,0,L,1122011218,1,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558100728,482163.00
05/17/2019 09:45,2,4.648,ACTIVE,216.00,352.87,59.990,1558100704,"201051344000633","174011545737251",29.70,27.50,0,331.83,384.73,139.8,133.0,0.645,1277805.6,1277805.6,36,0,0,0,L,1122011218,1,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558100729,482164.00
05/17/2019 09:45,2,4.768,ACTIVE,215.09,350.17,59.996,1558100704,"201051344000955","174011545737251",30.55,22.00,0,330.03,382.63,147.5,140.5,0.685,1302790.9,1302790.9,36,0,0,0,L,1122011218,1,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558100730,482165.00
05/17/2019 09:45,2,4.529,ACTIVE,216.22,351.67,59.985,1558100704,"201051344000648","174011545737251",29.98,20.30,0,333.63,385.63,137.5,130.8,0.654,1292773.4,1292773.4,36,0,0,0,L,1122011218,1,122.46,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558100731,482166.00
05/17/2019 09:45,2,4.551,ACTIVE,216.45,353.17,59.996,1558100704,"201051344000645","174011545737251",30.12,21.50,0,332.73,384.73,138.8,132.1,0.645,1297856.9,1297856.9,36,0,0,0,L,1122011218,1,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558100732,482167.00
05/17/2019 09:45,2,4.516,ACTIVE,216.45,350.77,60.012,1558100704,"201051344000569","174011545737251",30.04,19.80,0,333.33,385.33,137.3,130.6,0.636,1314193.2,1314193.2,36,0,0,0,L,1122011218,1,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558100733,482168.00
05/17/2019 09:45,2,4.592,ACTIVE,216.67,357.68,59.969,1558100704,"179051228000119","174011545737251",30.49,24.00,0,336.04,388.64,141.8,134.9,0.685,100997.0,100997.0,36,0,0,0,L,46974696,1,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558100734,482169.00
05/17/2019 10:00,2,5.055,ACTIVE,217.13,355.58,60.006,1558101604,"201051344000579","174011545737251",30.45,22.30,0,325.22,390.14,155.9,148.6,0.734,1314303.8,1314303.8,37,0,0,0,L,1122011218,1,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558101605,482170.00
05/17/2019 10:00,2,5.232,ACTIVE,216.45,352.57,59.990,1558101604,"201051344001025","174011545737251",29.88,25.30,0,324.62,390.44,158.4,151.0,0.703,1297196.7,1297196.7,37,0,0,0,L,1122011218,1,123.59,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558101606,482171.00
05/17/2019 10:00,2,5.211,ACTIVE,216.45,353.17,59.985,1558101604,"201051344001093","174011545737251",30.40,21.80,0,327.32,391.94,160.4,152.9,0.742,1280566.9,1280566.9,38,0,0,0,L,1122011218,1,123.81,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558101607,482172.00
05/17/2019 10:00,2,4.871,ACTIVE,217.13,354.67,60.017,1558101604,"201051344000458","174011545737251",30.40,24.80,0,322.21,389.84,150.0,142.9,0.703,1296946.6,1296946.6,37,0,0,0,L,1122011218,1,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558101608,482173.00
05/17/2019 10:00,2,5.162,ACTIVE,215.54,353.17,59.996,1558101604,"201051344000890","174011545737251",30.36,21.50,0,322.51,388.64,158.7,151.3,0.734,1295422.9,1295422.9,37,0,0,0,L,1122011218,1,123.59,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558101609,482174.00
05/17/2019 10:00,2,5.195,ACTIVE,216.90,351.37,59.996,1558101604,"201051344000988","174011545737251",19.30,20.30,0,318.00,388.34,101.6,96.2,0.482,997498.1,997498.1,38,0,0,0,L,1122011218,1,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558101610,482175.00
05/17/2019 10:00,2,5.082,ACTIVE,216.67,354.97,60.012,1558101604,"201051344000582","174011545737251",30.02,19.80,0,322.81,391.34,154.4,147.1,0.694,1273890.4,1273890.4,37,0,0,0,L,1122011218,1,123.81,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558101611,482176.00
05/17/2019 10:00,2,5.066,ACTIVE,216.22,354.07,59.996,1558101604,"201051344000868","174011545737251",30.04,21.00,0,323.72,390.74,154.1,146.8,0.703,1282402.9,1282402.9,37,0,0,0,L,1122011218,1,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558101612,482177.00
05/17/2019 10:00,2,5.014,ACTIVE,217.13,355.88,59.985,1558101604,"201051344000576","174011545737251",29.84,23.00,0,322.21,390.14,151.5,144.3,0.707,1300165.0,1300165.0,37,0,0,0,L,1122011218,1,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558101613,482178.00
05/17/2019 10:00,2,5.094,ACTIVE,217.13,354.37,60.001,1558101604,"201051344001158","174011545737251",29.74,21.30,0,322.81,391.94,153.4,146.1,0.712,1276936.6,1276936.6,37,0,0,0,L,1122011218,1,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558101614,482179.00
05/17/2019 10:00,2,5.078,ACTIVE,216.67,353.47,59.996,1558101604,"201051344000917","174011545737251",30.34,23.00,0,323.11,392.55,155.9,148.6,0.707,1290426.5,1290426.5,38,0,0,0,L,1122011218,1,123.81,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558101615,482180.00
05/17/2019 10:00,2,5.133,ACTIVE,215.77,348.06,59.990,1558101604,"201051344000417","174011545737251",19.76,22.50,0,323.11,372.11,102.7,97.2,0.464,1032250.0,1032250.0,37,0,0,0,L,1122011218,1,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558101616,482181.00
05/17/2019 10:00,2,5.139,ACTIVE,215.77,354.07,59.990,1558101604,"201051344000685","174011545737251",30.26,18.30,0,324.02,390.74,157.5,150.1,0.756,1296850.7,1296850.7,37,0,0,0,L,1122011218,1,124.04,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558101617,482182.00
05/17/2019 10:00,2,5.191,ACTIVE,216.90,354.37,60.001,1558101604,"201051344000651","174011545737251",30.26,21.30,0,322.21,391.34,159.0,151.6,0.716,1290058.2,1290058.2,37,0,0,0,L,1122011218,1,124.49,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558101617,482183.00
05/17/2019 10:00,2,4.984,ACTIVE,215.77,354.37,60.001,1558101604,"201051344000594","174011545737251",30.95,24.50,0,319.21,390.44,156.2,148.8,0.720,1301978.6,1301978.6,37,0,0,0,L,1122011218,1,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558101618,482184.00
05/17/2019 10:00,2,5.092,ACTIVE,217.35,355.28,60.001,1558101604,"201051344000469","174011545737251",29.94,21.00,0,323.72,389.84,154.4,147.1,0.729,1282090.3,1282090.3,37,0,0,0,L,1122011218,1,122.91,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558101619,482185.00
05/17/2019 10:00,2,5.135,ACTIVE,216.67,354.67,60.001,1558101604,"201051344000585","174011545737251",30.24,19.80,0,326.42,390.14,157.3,149.9,0.738,1303699.6,1303699.6,37,0,0,0,L,1122011218,1,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558101620,482186.00
05/17/2019 10:00,2,4.990,ACTIVE,217.58,356.18,59.969,1558101604,"201051344000853","174011545737251",30.06,22.80,0,322.51,389.54,151.9,144.7,0.689,1305402.5,1305402.5,37,0,0,0,L,1122011218,1,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558101621,482187.00
05/17/2019 10:00,2,5.055,ACTIVE,215.54,352.27,59.990,1558101604,"201051344001145","174011545737251",30.36,19.00,0,325.22,390.44,155.3,148.0,0.725,1305100.6,1305100.6,37,0,0,0,L,1122011218,1,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558101622,482188.00
05/17/2019 10:00,2,5.162,ACTIVE,216.22,355.58,60.006,1558101604,"201051344000438","174011545737251",30.67,23.00,0,329.43,391.04,160.3,152.8,0.725,1298328.1,1298328.1,37,0,0,0,L,1122011218,1,124.04,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558101623,482189.00
05/17/2019 10:00,2,5.145,ACTIVE,216.22,353.47,59.990,1558101604,"201051344001135","174011545737251",30.38,22.80,0,327.92,394.35,158.2,150.8,0.712,1285211.1,1285211.1,37,0,0,0,L,1122011218,1,123.81,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558101624,482190.00
05/17/2019 10:00,2,5.006,ACTIVE,217.13,354.37,60.038,1558101604,"201051344000983","174011545737251",29.74,22.00,0,323.72,388.64,150.8,143.6,0.712,1303359.1,1303359.1,37,0,0,0,L,1122011218,1,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558101625,482191.00
05/17/2019 10:00,2,5.189,ACTIVE,216.45,353.47,59.980,1558101604,"201051344001203","174011545737251",30.34,26.50,0,325.82,391.94,159.6,152.1,0.729,1292977.0,1292977.0,37,0,0,0,L,1122011218,1,124.27,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558101626,482192.00
05/17/2019 10:00,2,5.156,ACTIVE,215.32,351.97,59.996,1558101604,"201051344001230","174011545737251",30.36,21.80,0,322.51,389.84,158.6,151.1,0.747,1288837.3,1288837.3,37,0,0,0,L,1122011218,1,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558101627,482193.00
05/17/2019 10:00,2,5.123,ACTIVE,215.54,354.07,60.012,1558101604,"201051344000646","174011545737251",30.30,19.30,0,327.62,390.14,157.1,149.7,0.734,1282576.1,1282576.1,37,0,0,0,L,1122011218,1,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558101628,482194.00
05/17/2019 10:00,2,5.121,ACTIVE,216.45,353.17,60.006,1558101604,"201051344000867","174011545737251",29.74,26.50,0,323.41,389.24,154.2,146.9,0.703,1280494.2,1280494.2,37,0,0,0,L,1122011218,1,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558101629,482195.00
05/17/2019 10:00,2,5.113,ACTIVE,216.67,355.28,59.969,1558101604,"201051344000633","174011545737251",29.76,29.30,0,320.71,390.44,154.1,146.8,0.720,1277840.4,1277840.4,37,0,0,0,L,1122011218,1,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558101629,482196.00
05/17/2019 10:00,2,5.254,ACTIVE,215.54,352.57,60.043,1558101604,"201051344000955","174011545737251",30.47,23.50,0,327.92,389.54,162.1,154.5,0.751,1302827.6,1302827.6,37,0,0,0,L,1122011218,1,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558101630,482197.00
05/17/2019 10:00,2,4.934,ACTIVE,216.67,352.27,60.006,1558101604,"201051344000648","174011545737251",30.43,21.50,0,322.51,390.74,152.0,144.8,0.703,1292807.6,1292807.6,37,0,0,0,L,1122011218,1,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558101631,482198.00
05/17/2019 10:00,2,5.041,ACTIVE,216.90,355.88,60.017,1558101604,"201051344000645","174011545737251",29.96,23.30,0,321.91,391.34,152.9,145.6,0.698,1297891.3,1297891.3,37,0,0,0,L,1122011218,1,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558101632,482199.00
05/17/2019 10:00,2,4.990,ACTIVE,217.13,355.58,59.996,1558101604,"201051344000569","174011545737251",29.96,21.30,0,322.81,388.94,151.5,144.3,0.712,1314227.3,1314227.3,37,0,0,0,L,1122011218,1,122.91,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558101633,482200.00
05/17/2019 10:00,2,5.057,ACTIVE,217.35,360.38,60.001,1558101604,"179051228000119","174011545737251",30.40,25.50,0,327.62,394.95,155.6,148.3,0.747,101032.1,101032.1,37,0,0,0,L,46974696,1,123.36,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558101634,482201.00
05/17/2019 10:15,2,5.494,ACTIVE,217.80,357.08,60.022,1558102504,"201051344000579","174011545737251",30.28,23.30,0,332.43,393.75,168.5,160.7,0.787,1314342.4,1314342.4,38,0,0,0,L,1122011218,1,123.59,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558102506,482202.00
05/17/2019 10:15,2,5.633,ACTIVE,216.90,354.37,60.059,1558102504,"201051344001025","174011545737251",29.98,27.50,0,332.73,394.05,171.0,163.2,0.756,1297235.9,1297235.9,38,0,0,0,L,1122011218,1,123.81,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558102507,482203.00
05/17/2019 10:15,2,5.680,ACTIVE,216.90,358.28,60.038,1558102504,"201051344001093","174011545737251",29.92,22.80,0,331.23,394.95,172.3,164.3,0.787,1280606.6,1280606.6,39,0,0,0,L,1122011218,1,124.04,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558102507,482204.00
05/17/2019 10:15,2,5.402,ACTIVE,217.80,356.18,60.038,1558102504,"201051344000458","174011545737251",29.76,26.30,0,329.73,394.95,162.8,155.3,0.747,1296983.9,1296983.9,38,0,0,0,L,1122011218,1,123.81,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558102508,482205.00
05/17/2019 10:15,2,5.672,ACTIVE,215.77,355.28,60.028,1558102504,"201051344000890","174011545737251",29.70,22.80,0,332.73,394.95,170.6,162.7,0.782,1295462.1,1295462.1,38,0,0,0,L,1122011218,1,123.81,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558102510,482206.00
05/17/2019 10:15,2,5.604,ACTIVE,217.80,351.97,60.049,1558102504,"201051344000988","174011545737251",19.36,21.50,0,333.03,378.42,110.0,104.2,0.508,997523.1,997523.1,39,0,0,0,L,1122011218,1,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558102510,482207.00
05/17/2019 10:15,2,5.566,ACTIVE,217.13,356.48,60.049,1558102504,"201051344000582","174011545737251",29.60,21.80,0,331.83,394.65,166.9,159.2,0.765,1273928.7,1273928.7,38,0,0,0,L,1122011218,1,124.27,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558102511,482208.00
05/17/2019 10:15,2,5.568,ACTIVE,216.67,355.58,60.054,1558102504,"201051344000868","174011545737251",29.52,22.30,0,332.13,394.35,166.4,158.7,0.769,1282441.1,1282441.1,38,0,0,0,L,1122011218,1,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558102512,482209.00
05/17/2019 10:15,2,5.459,ACTIVE,218.03,357.68,60.038,1558102504,"201051344000576","174011545737251",29.56,24.00,0,332.13,393.15,163.4,155.8,0.765,1300202.5,1300202.5,38,0,0,0,L,1122011218,1,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558102513,482210.00
05/17/2019 10:15,2,5.600,ACTIVE,217.80,356.48,60.028,1558102504,"201051344001158","174011545737251",29.26,22.50,0,331.53,393.15,165.9,158.2,0.769,1276974.6,1276974.6,38,0,0,0,L,1122011218,1,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558102514,482211.00
05/17/2019 10:15,2,5.592,ACTIVE,216.90,355.88,60.038,1558102504,"201051344000917","174011545737251",29.68,23.00,0,331.53,393.75,168.0,160.2,0.782,1290465.1,1290465.1,39,0,0,0,L,1122011218,1,124.04,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558102515,482212.00
05/17/2019 10:15,2,5.557,ACTIVE,216.22,350.17,60.022,1558102504,"201051344000417","174011545737251",19.56,23.30,0,332.73,375.71,110.2,104.5,0.491,1032275.3,1032275.3,38,0,0,0,L,1122011218,1,123.59,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558102516,482213.00
05/17/2019 10:15,2,5.514,ACTIVE,216.00,354.67,60.033,1558102504,"201051344000685","174011545737251",30.04,20.30,0,333.03,394.35,167.8,160.0,0.804,1296889.4,1296889.4,38,0,0,0,L,1122011218,1,124.27,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558102517,482214.00
05/17/2019 10:15,2,5.672,ACTIVE,217.13,356.18,60.017,1558102504,"201051344000651","174011545737251",29.82,22.80,0,330.63,393.75,171.3,163.4,0.778,1290097.5,1290097.5,38,0,0,0,L,1122011218,1,124.72,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558102518,482215.00
05/17/2019 10:15,2,5.459,ACTIVE,216.22,354.67,60.033,1558102504,"201051344000594","174011545737251",30.53,25.00,0,332.13,394.65,168.9,161.1,0.778,1302017.4,1302017.4,38,0,0,0,L,1122011218,1,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558102519,482216.00
05/17/2019 10:15,2,5.568,ACTIVE,218.03,358.28,60.012,1558102504,"201051344000469","174011545737251",29.58,21.30,0,331.83,393.75,166.7,158.9,0.791,1282128.6,1282128.6,38,0,0,0,L,1122011218,1,123.36,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558102520,482217.00
05/17/2019 10:15,2,5.623,ACTIVE,217.35,357.68,60.038,1558102504,"201051344000585","174011545737251",29.86,20.00,0,331.53,393.45,169.9,162.1,0.791,1303738.6,1303738.6,38,0,0,0,L,1122011218,1,123.81,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558102521,482218.00
05/17/2019 10:15,2,5.449,ACTIVE,218.26,357.38,60.038,1558102504,"201051344000853","174011545737251",29.76,24.80,0,333.63,395.85,164.2,156.6,0.747,1305440.0,1305440.0,38,0,0,0,L,1122011218,1,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558102522,482219.00
05/17/2019 10:15,2,5.541,ACTIVE,216.00,355.28,60.038,1558102504,"201051344001145","174011545737251",29.90,19.50,0,333.33,394.05,167.7,159.9,0.769,1305139.0,1305139.0,38,0,0,0,L,1122011218,1,123.59,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558102522,482220.00
05/17/2019 10:15,2,5.611,ACTIVE,216.67,357.08,60.043,1558102504,"201051344000438","174011545737251",30.43,23.00,0,332.13,395.85,172.9,164.9,0.795,1298367.8,1298367.8,38,0,0,0,L,1122011218,1,124.27,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558102523,482221.00
05/17/2019 10:15,2,5.578,ACTIVE,216.90,357.38,60.049,1558102504,"201051344001135","174011545737251",30.16,24.00,0,329.13,396.15,170.4,162.5,0.769,1285250.3,1285250.3,38,0,0,0,L,1122011218,1,124.04,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558102524,482222.00
05/17/2019 10:15,2,5.424,ACTIVE,217.80,356.18,60.038,1558102504,"201051344000983","174011545737251",29.76,22.50,0,332.13,392.85,163.4,155.8,0.765,1303396.5,1303396.5,38,0,0,0,L,1122011218,1,123.81,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558102525,482223.00
05/17/2019 10:15,2,5.691,ACTIVE,217.13,355.88,60.049,1558102504,"201051344001203","174011545737251",29.84,27.00,0,329.73,397.05,172.1,164.2,0.795,1293016.6,1293016.6,38,0,0,0,L,1122011218,1,124.72,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558102526,482224.00
05/17/2019 10:15,2,5.676,ACTIVE,215.77,354.07,60.038,1558102504,"201051344001230","174011545737251",29.68,22.30,0,332.43,394.65,170.6,162.7,0.795,1288876.5,1288876.5,38,0,0,0,L,1122011218,1,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558102527,482225.00
