ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/17/2019 10:15,2,5.582,ACTIVE,216.00,354.97,59.996,1558102504,"201051344000646","174011545737251",29.98,21.50,0,332.43,395.25,169.6,161.7,0.795,1282615.0,1282615.0,38,0,0,0,L,1122011218,1,123.81,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558102528,482226.00
05/17/2019 10:15,2,5.549,ACTIVE,217.13,356.18,60.022,1558102504,"201051344000867","174011545737251",29.64,27.00,0,332.43,393.15,166.5,158.8,0.765,1280532.4,1280532.4,38,0,0,0,L,1122011218,1,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558102529,482227.00
05/17/2019 10:15,2,5.553,ACTIVE,216.90,357.08,60.017,1558102504,"201051344000633","174011545737251",29.64,29.00,0,331.83,392.25,166.6,158.8,0.773,1277878.6,1277878.6,38,0,0,0,L,1122011218,1,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558102530,482228.00
05/17/2019 10:15,2,5.684,ACTIVE,216.00,354.97,60.012,1558102504,"201051344000955","174011545737251",30.34,24.80,0,331.83,395.25,174.6,166.6,0.818,1302867.7,1302867.7,38,0,0,0,L,1122011218,1,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558102531,482229.00
05/17/2019 10:15,2,5.428,ACTIVE,217.35,355.88,60.022,1558102504,"201051344000648","174011545737251",29.92,22.30,0,332.73,392.85,164.4,156.8,0.765,1292845.2,1292845.2,38,0,0,0,L,1122011218,1,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558102532,482230.00
05/17/2019 10:15,2,5.547,ACTIVE,217.58,355.28,60.038,1558102504,"201051344000645","174011545737251",29.38,24.80,0,331.83,393.45,165.1,157.4,0.756,1297929.2,1297929.2,38,0,0,0,L,1122011218,1,123.81,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558102533,482231.00
05/17/2019 10:15,2,5.432,ACTIVE,217.58,355.88,60.022,1558102504,"201051344000569","174011545737251",29.80,22.30,0,332.13,392.85,163.9,156.2,0.765,1314264.8,1314264.8,38,0,0,0,L,1122011218,1,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558102534,482232.00
05/17/2019 10:15,2,5.465,ACTIVE,217.80,362.19,60.033,1558102504,"179051228000119","174011545737251",30.26,27.00,0,336.94,399.46,167.4,159.7,0.804,101070.6,101070.6,38,0,0,0,L,46974696,1,123.59,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558102534,482233.00
05/17/2019 10:30,2,5.967,ACTIVE,218.26,358.88,60.038,1558103404,"201051344000579","174011545737251",29.86,25.00,0,331.23,398.26,180.4,172.2,0.840,1314383.9,1314383.9,39,0,0,0,L,1122011218,1,124.04,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558103405,482234.00
05/17/2019 10:30,2,6.029,ACTIVE,217.13,355.28,60.022,1558103404,"201051344001025","174011545737251",30.10,29.50,0,330.33,397.66,183.8,175.5,0.813,1297278.2,1297278.2,39,0,0,0,L,1122011218,1,124.04,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558103406,482235.00
05/17/2019 10:30,2,6.123,ACTIVE,217.13,358.28,60.028,1558103404,"201051344001093","174011545737251",29.90,23.30,0,330.63,398.86,185.3,176.9,0.857,1280649.1,1280649.1,40,0,0,0,L,1122011218,1,124.27,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558103407,482236.00
05/17/2019 10:30,2,5.928,ACTIVE,218.26,357.68,60.017,1558103404,"201051344000458","174011545737251",29.02,27.50,0,330.33,396.15,174.2,166.2,0.822,1297024.0,1297024.0,39,0,0,0,L,1122011218,1,124.04,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558103408,482237.00
05/17/2019 10:30,2,6.160,ACTIVE,216.22,355.58,60.012,1558103404,"201051344000890","174011545737251",29.38,23.50,0,333.03,399.46,183.3,175.0,0.840,1295504.3,1295504.3,39,0,0,0,L,1122011218,1,124.04,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558103409,482238.00
05/17/2019 10:30,2,6.031,ACTIVE,218.26,354.07,60.038,1558103404,"201051344000988","174011545737251",19.20,22.50,0,333.33,380.22,117.3,111.3,0.548,997550.0,997550.0,40,0,0,0,L,1122011218,1,123.81,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558103410,482239.00
05/17/2019 10:30,2,6.033,ACTIVE,217.58,358.28,59.985,1558103404,"201051344000582","174011545737251",29.50,23.80,0,330.93,398.56,180.2,172.0,0.835,1273970.0,1273970.0,39,0,0,0,L,1122011218,1,124.27,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558103411,482240.00
05/17/2019 10:30,2,5.977,ACTIVE,216.90,358.28,60.038,1558103404,"201051344000868","174011545737251",29.46,23.30,0,331.23,397.66,178.1,169.9,0.835,1282482.1,1282482.1,39,0,0,0,L,1122011218,1,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558103412,482241.00
05/17/2019 10:30,2,5.984,ACTIVE,218.26,360.08,60.028,1558103404,"201051344000576","174011545737251",28.90,26.30,0,331.53,397.35,175.2,167.1,0.804,1300242.8,1300242.8,39,0,0,0,L,1122011218,1,124.04,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558103413,482242.00
05/17/2019 10:30,2,6.043,ACTIVE,218.26,358.28,60.012,1558103404,"201051344001158","174011545737251",29.02,23.50,0,331.23,397.35,177.7,169.6,0.826,1277015.5,1277015.5,39,0,0,0,L,1122011218,1,123.81,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558103414,482243.00
05/17/2019 10:30,2,6.037,ACTIVE,217.13,357.08,59.996,1558103404,"201051344000917","174011545737251",29.68,24.30,0,330.63,397.96,181.4,173.2,0.849,1290506.7,1290506.7,40,0,0,0,L,1122011218,1,124.04,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558103415,482244.00
05/17/2019 10:30,2,6.051,ACTIVE,216.45,350.77,60.006,1558103404,"201051344000417","174011545737251",19.32,24.80,0,332.73,378.72,118.4,112.4,0.539,1032302.3,1032302.3,39,0,0,0,L,1122011218,1,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558103416,482245.00
05/17/2019 10:30,2,6.072,ACTIVE,216.00,356.48,60.038,1558103404,"201051344000685","174011545737251",29.86,21.30,0,332.73,399.76,183.6,175.2,0.871,1296931.4,1296931.4,39,0,0,0,L,1122011218,1,124.27,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558103416,482246.00
05/17/2019 10:30,2,6.035,ACTIVE,217.35,357.98,60.017,1558103404,"201051344000651","174011545737251",30.04,24.50,0,330.93,397.35,183.7,175.3,0.831,1290139.8,1290139.8,39,0,0,0,L,1122011218,1,124.72,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558103417,482247.00
05/17/2019 10:30,2,6.006,ACTIVE,216.22,355.28,60.043,1558103404,"201051344000594","174011545737251",29.78,27.50,0,331.83,398.86,180.9,172.7,0.822,1302059.2,1302059.2,39,0,0,0,L,1122011218,1,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558103418,482248.00
05/17/2019 10:30,2,5.971,ACTIVE,218.26,358.28,60.006,1558103404,"201051344000469","174011545737251",29.46,22.80,0,331.23,397.96,178.0,169.9,0.844,1282169.6,1282169.6,39,0,0,0,L,1122011218,1,123.59,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558103419,482249.00
05/17/2019 10:30,2,6.098,ACTIVE,217.35,357.68,60.059,1558103404,"201051344000585","174011545737251",29.48,21.50,0,330.93,397.05,181.9,173.7,0.853,1303780.5,1303780.5,39,0,0,0,L,1122011218,1,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558103420,482250.00
05/17/2019 10:30,2,5.957,ACTIVE,218.71,359.48,60.028,1558103404,"201051344000853","174011545737251",29.10,26.50,0,334.84,399.76,175.7,167.7,0.800,1305480.5,1305480.5,39,0,0,0,L,1122011218,1,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558103421,482251.00
05/17/2019 10:30,2,5.971,ACTIVE,216.22,358.28,60.001,1558103404,"201051344001145","174011545737251",29.98,20.70,0,332.43,398.56,181.2,173.0,0.840,1305180.6,1305180.6,39,0,0,0,L,1122011218,1,123.81,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558103422,482252.00
05/17/2019 10:30,2,5.996,ACTIVE,216.67,358.58,60.022,1558103404,"201051344000438","174011545737251",30.43,23.80,0,331.83,399.46,184.9,176.6,0.849,1298410.5,1298410.5,39,0,0,0,L,1122011218,1,124.27,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558103423,482253.00
05/17/2019 10:30,2,6.041,ACTIVE,216.90,358.28,60.017,1558103404,"201051344001135","174011545737251",29.90,24.50,0,330.33,399.16,182.9,174.6,0.804,1285292.4,1285292.4,39,0,0,0,L,1122011218,1,124.27,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558103424,482254.00
05/17/2019 10:30,2,5.902,ACTIVE,218.26,358.88,59.996,1558103404,"201051344000983","174011545737251",29.20,24.50,0,331.23,396.45,174.6,166.6,0.818,1303436.7,1303436.7,39,0,0,0,L,1122011218,1,124.04,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558103425,482255.00
05/17/2019 10:30,2,6.201,ACTIVE,217.35,356.78,60.043,1558103404,"201051344001203","174011545737251",29.40,29.00,0,331.23,397.35,184.6,176.3,0.853,1293059.0,1293059.0,39,0,0,0,L,1122011218,1,124.72,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558103426,482256.00
05/17/2019 10:30,2,6.121,ACTIVE,215.77,356.78,60.038,1558103404,"201051344001230","174011545737251",29.58,23.50,0,331.23,399.16,183.5,175.2,0.871,1288918.7,1288918.7,39,0,0,0,L,1122011218,1,123.81,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558103427,482257.00
05/17/2019 10:30,2,5.988,ACTIVE,216.22,357.38,60.022,1558103404,"201051344000646","174011545737251",30.02,23.30,0,330.33,402.77,182.1,173.9,0.849,1282656.9,1282656.9,39,0,0,0,L,1122011218,1,124.04,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558103428,482258.00
05/17/2019 10:30,2,5.971,ACTIVE,217.13,356.18,60.033,1558103404,"201051344000867","174011545737251",29.44,28.80,0,330.93,397.05,178.0,169.9,0.804,1280573.4,1280573.4,39,0,0,0,L,1122011218,1,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558103429,482259.00
05/17/2019 10:30,2,5.939,ACTIVE,217.35,358.58,60.012,1558103404,"201051344000633","174011545737251",29.60,30.00,0,330.63,398.26,178.0,169.9,0.822,1277919.7,1277919.7,39,0,0,0,L,1122011218,1,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558103429,482260.00
05/17/2019 10:30,2,6.117,ACTIVE,216.00,355.58,60.012,1558103404,"201051344000955","174011545737251",30.14,25.80,0,333.03,399.46,186.6,178.2,0.871,1302910.8,1302910.8,39,0,0,0,L,1122011218,1,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558103430,482261.00
05/17/2019 10:30,2,5.855,ACTIVE,217.80,357.98,60.038,1558103404,"201051344000648","174011545737251",29.52,24.80,0,331.23,396.75,175.1,167.1,0.813,1292885.7,1292885.7,39,0,0,0,L,1122011218,1,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558103431,482262.00
05/17/2019 10:30,2,5.854,ACTIVE,218.03,357.38,60.017,1558103404,"201051344000645","174011545737251",29.62,26.30,0,331.83,396.45,175.5,167.5,0.795,1297969.8,1297969.8,39,0,0,0,L,1122011218,1,124.04,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558103432,482263.00
05/17/2019 10:30,2,5.941,ACTIVE,218.03,358.28,60.028,1558103404,"201051344000569","174011545737251",29.02,23.30,0,331.23,396.45,174.6,166.6,0.831,1314305.0,1314305.0,39,0,0,0,L,1122011218,1,123.59,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558103433,482264.00
05/17/2019 10:30,2,5.977,ACTIVE,218.03,364.29,60.012,1558103404,"179051228000119","174011545737251",29.56,29.00,0,336.04,402.77,178.9,170.8,0.866,101111.9,101111.9,39,0,0,0,L,46974696,1,124.04,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558103434,482265.00
05/17/2019 10:45,2,6.354,ACTIVE,218.48,360.69,60.017,1558104304,"201051344000579","174011545737251",29.60,25.80,0,332.73,405.17,190.3,181.8,0.897,1314427.8,1314427.8,40,0,0,0,L,1122011218,1,124.04,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558104306,482266.00
05/17/2019 10:45,2,6.455,ACTIVE,217.35,358.88,60.028,1558104304,"201051344001025","174011545737251",29.60,30.80,0,330.63,400.06,193.6,184.9,0.862,1297323.0,1297323.0,40,0,0,0,L,1122011218,1,124.27,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558104307,482267.00
05/17/2019 10:45,2,6.361,ACTIVE,217.35,358.58,60.001,1558104304,"201051344001093","174011545737251",30.04,24.80,0,330.03,401.26,193.6,185.0,0.884,1280694.1,1280694.1,41,0,0,0,L,1122011218,1,124.27,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558104308,482268.00
05/17/2019 10:45,2,6.219,ACTIVE,218.48,361.29,59.996,1558104304,"201051344000458","174011545737251",29.22,27.80,0,332.73,403.07,184.2,175.8,0.857,1297066.6,1297066.6,40,0,0,0,L,1122011218,1,124.04,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558104308,482269.00
05/17/2019 10:45,2,6.488,ACTIVE,216.22,356.18,60.054,1558104304,"201051344000890","174011545737251",29.26,25.00,0,332.73,402.77,192.2,183.6,0.884,1295549.0,1295549.0,40,0,0,0,L,1122011218,1,124.04,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558104309,482270.00
05/17/2019 10:45,2,6.365,ACTIVE,218.48,354.37,60.033,1558104304,"201051344000988","174011545737251",19.12,23.80,0,334.54,382.33,123.2,117.0,0.575,997578.5,997578.5,41,0,0,0,L,1122011218,1,123.81,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558104310,482271.00
05/17/2019 10:45,2,6.268,ACTIVE,217.35,358.28,60.012,1558104304,"201051344000582","174011545737251",29.70,24.80,0,330.33,400.96,188.6,180.1,0.875,1274013.9,1274013.9,40,0,0,0,L,1122011218,1,124.27,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558104311,482272.00
05/17/2019 10:45,2,6.348,ACTIVE,217.13,358.88,60.017,1558104304,"201051344000868","174011545737251",29.12,24.00,0,330.33,400.36,187.2,178.7,0.844,1282525.7,1282525.7,40,0,0,0,L,1122011218,1,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558104312,482273.00
05/17/2019 10:45,2,6.221,ACTIVE,218.48,361.59,60.017,1558104304,"201051344000576","174011545737251",29.26,27.30,0,333.63,403.97,184.4,176.0,0.857,1300285.7,1300285.7,40,0,0,0,L,1122011218,1,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558104313,482274.00
05/17/2019 10:45,2,6.238,ACTIVE,218.71,358.58,60.006,1558104304,"201051344001158","174011545737251",29.54,24.50,0,332.43,400.36,186.7,178.3,0.866,1277058.7,1277058.7,40,0,0,0,L,1122011218,1,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558104314,482275.00
05/17/2019 10:45,2,6.303,ACTIVE,217.35,359.18,60.043,1558104304,"201051344000917","174011545737251",29.86,25.80,0,329.73,401.86,190.6,182.1,0.893,1290550.9,1290550.9,41,0,0,0,L,1122011218,1,124.04,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558104315,482276.00
05/17/2019 10:45,2,6.258,ACTIVE,216.45,351.97,60.017,1558104304,"201051344000417","174011545737251",19.66,26.00,0,333.93,380.82,124.6,118.3,0.579,1032331.0,1032331.0,40,0,0,0,L,1122011218,1,123.59,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558104316,482277.00
05/17/2019 10:45,2,6.369,ALERT,216.00,357.38,60.033,1558104304,"201051344000685","174011545737251",29.90,22.00,0,298.77,409.38,192.8,184.1,0.919,1296975.9,1296975.9,40,0,0,0,L,1122011218,1,124.27,122.68,0002,19,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558104318,482278.00
05/17/2019 10:45,2,6.418,ACTIVE,217.58,358.58,60.028,1558104304,"201051344000651","174011545737251",29.82,25.50,0,331.23,400.96,193.8,185.1,0.879,1290184.7,1290184.7,40,0,0,0,L,1122011218,1,124.94,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558104319,482279.00
05/17/2019 10:45,2,6.258,ACTIVE,216.45,357.68,60.017,1558104304,"201051344000594","174011545737251",30.36,28.00,0,330.93,402.16,192.3,183.7,0.875,1302103.4,1302103.4,40,0,0,0,L,1122011218,1,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558104320,482280.00
05/17/2019 10:45,2,6.383,ACTIVE,218.71,361.59,60.001,1558104304,"201051344000469","174011545737251",29.24,23.00,0,331.83,401.26,188.9,180.4,0.879,1282213.2,1282213.2,40,0,0,0,L,1122011218,1,123.59,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558104321,482281.00
05/17/2019 10:45,2,6.406,ACTIVE,217.58,360.69,60.022,1558104304,"201051344000585","174011545737251",29.86,23.00,0,329.73,400.06,193.7,185.0,0.902,1303825.1,1303825.1,40,0,0,0,L,1122011218,1,124.04,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558104322,482282.00
05/17/2019 10:45,2,6.316,ACTIVE,218.93,361.29,60.033,1558104304,"201051344000853","174011545737251",29.02,28.00,0,337.24,403.37,185.6,177.2,0.844,1305523.6,1305523.6,40,0,0,0,L,1122011218,1,124.49,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558104323,482283.00
05/17/2019 10:45,2,6.254,ACTIVE,216.00,355.58,60.028,1558104304,"201051344001145","174011545737251",30.18,21.80,0,308.09,418.39,191.2,182.6,0.866,1305224.9,1305224.9,40,0,0,0,L,1122011218,1,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558104324,482284.00
05/17/2019 10:45,2,6.412,ALERT,216.90,360.08,59.990,1558104304,"201051344000438","174011545737251",30.12,24.30,0,300.27,412.68,195.3,186.5,0.875,1298455.6,1298455.6,40,0,0,0,L,1122011218,1,124.27,122.91,0002,21,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558104325,482285.00
05/17/2019 10:45,2,6.410,ACTIVE,217.35,358.88,60.017,1558104304,"201051344001135","174011545737251",29.82,25.30,0,330.03,401.86,193.3,184.7,0.879,1285337.2,1285337.2,40,0,0,0,L,1122011218,1,124.49,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558104326,482286.00
05/17/2019 10:45,2,6.219,ACTIVE,218.48,360.08,60.006,1558104304,"201051344000983","174011545737251",29.42,25.00,0,331.23,400.36,185.3,176.9,0.871,1303479.6,1303479.6,40,0,0,0,L,1122011218,1,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558104327,482287.00
05/17/2019 10:45,2,6.449,ACTIVE,217.35,357.98,59.996,1558104304,"201051344001203","174011545737251",29.78,30.80,0,331.23,401.86,194.5,185.8,0.910,1293104.1,1293104.1,40,0,0,0,L,1122011218,1,124.94,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558104328,482288.00
05/17/2019 10:45,2,6.473,ACTIVE,216.00,358.88,59.990,1558104304,"201051344001230","174011545737251",29.48,24.30,0,332.43,402.46,193.1,184.5,0.906,1288963.5,1288963.5,40,0,0,0,L,1122011218,1,123.81,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558104329,482289.00
05/17/2019 10:45,2,6.326,ACTIVE,216.22,357.68,60.012,1558104304,"201051344000646","174011545737251",30.20,24.50,0,328.52,404.27,193.4,184.8,0.884,1282701.6,1282701.6,40,0,0,0,L,1122011218,1,124.04,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558104330,482290.00
05/17/2019 10:45,2,6.301,ACTIVE,217.58,357.98,60.006,1558104304,"201051344000867","174011545737251",29.56,30.30,0,328.82,398.56,188.7,180.2,0.831,1280617.0,1280617.0,40,0,0,0,L,1122011218,1,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558104331,482291.00
05/17/2019 10:45,2,6.307,ACTIVE,217.58,359.48,60.017,1558104304,"201051344000633","174011545737251",29.66,31.50,0,331.23,399.16,189.5,180.9,0.879,1277963.3,1277963.3,40,0,0,0,L,1122011218,1,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558104332,482292.00
05/17/2019 10:45,2,6.424,ACTIVE,216.45,357.98,59.975,1558104304,"201051344000955","174011545737251",30.42,26.30,0,331.83,402.77,197.8,189.0,0.919,1302956.5,1302956.5,40,0,0,0,L,1122011218,1,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558104333,482293.00
05/17/2019 10:45,2,6.199,ACTIVE,217.80,358.58,59.953,1558104304,"201051344000648","174011545737251",29.70,25.30,0,330.93,400.66,186.4,178.0,0.866,1292928.7,1292928.7,40,0,0,0,L,1122011218,1,123.36,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558104334,482294.00
05/17/2019 10:45,2,6.322,ACTIVE,218.48,359.18,59.990,1558104304,"201051344000645","174011545737251",29.20,27.80,0,332.13,399.46,187.0,178.5,0.853,1298013.1,1298013.1,40,0,0,0,L,1122011218,1,124.27,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558104335,482295.00
05/17/2019 10:45,2,6.301,ACTIVE,218.48,359.78,59.990,1558104304,"201051344000569","174011545737251",29.14,24.00,0,330.93,400.36,186.0,177.6,0.862,1314348.1,1314348.1,40,0,0,0,L,1122011218,1,123.59,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558104336,482296.00
05/17/2019 10:45,2,6.318,ACTIVE,218.26,365.80,60.012,1558104304,"179051228000119","174011545737251",29.62,30.00,0,336.94,405.77,189.5,181.0,0.902,101155.9,101155.9,40,0,0,0,L,46974696,1,124.04,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558104337,482297.00
05/17/2019 11:00,2,6.686,ACTIVE,219.84,362.49,59.990,1558105204,"201051344000579","174011545737251",29.64,26.30,0,333.63,408.48,200.7,191.7,0.946,1314474.1,1314474.1,41,0,0,0,L,1122011218,1,124.94,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558105205,482298.00
05/17/2019 11:00,2,6.826,ACTIVE,217.80,358.58,60.022,1558105204,"201051344001025","174011545737251",29.42,32.20,0,330.03,402.77,203.3,194.3,0.897,1297370.1,1297370.1,41,0,0,0,L,1122011218,1,124.49,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558105206,482299.00
05/17/2019 11:00,2,6.865,ACTIVE,218.03,360.99,60.012,1558105204,"201051344001093","174011545737251",29.36,25.00,0,329.73,404.27,204.1,195.1,0.932,1280741.4,1280741.4,42,0,0,0,L,1122011218,1,124.72,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558105207,482300.00
05/17/2019 11:00,2,6.508,ACTIVE,219.61,361.59,60.017,1558105204,"201051344000458","174011545737251",29.40,29.00,0,337.24,406.97,193.6,185.0,0.897,1297111.3,1297111.3,41,0,0,0,L,1122011218,1,124.94,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558105208,482301.00
05/17/2019 11:00,2,6.850,ACTIVE,216.67,356.78,60.012,1558105204,"201051344000890","174011545737251",29.36,26.00,0,331.53,404.57,203.6,194.6,0.937,1295595.9,1295595.9,41,0,0,0,L,1122011218,1,124.49,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558105208,482302.00
05/17/2019 11:00,2,6.783,ACTIVE,219.61,359.18,60.012,1558105204,"201051344000988","174011545737251",18.92,24.50,0,336.04,388.34,130.1,123.7,0.597,997608.3,997608.3,42,0,0,0,L,1122011218,1,124.72,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558105209,482303.00
05/17/2019 11:00,2,6.801,ACTIVE,218.03,361.29,60.033,1558105204,"201051344000582","174011545737251",29.02,25.30,0,328.82,403.97,199.8,191.0,0.919,1274060.0,1274060.0,41,0,0,0,L,1122011218,1,124.72,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558105210,482304.00
05/17/2019 11:00,2,6.785,ACTIVE,218.26,360.69,60.012,1558105204,"201051344000868","174011545737251",28.71,25.80,0,330.63,406.37,197.1,188.3,0.902,1282571.4,1282571.4,41,0,0,0,L,1122011218,1,124.04,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558105211,482305.00
05/17/2019 11:00,2,6.682,ACTIVE,219.61,362.19,59.990,1558105204,"201051344000576","174011545737251",28.73,28.80,0,336.94,407.27,194.4,185.7,0.910,1300330.7,1300330.7,41,0,0,0,L,1122011218,1,124.94,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558105212,482306.00
05/17/2019 11:00,2,6.762,ACTIVE,219.84,363.39,60.022,1558105204,"201051344001158","174011545737251",28.78,26.00,0,325.82,409.68,197.2,188.4,0.915,1277104.2,1277104.2,41,0,0,0,L,1122011218,1,124.72,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558105213,482307.00
05/17/2019 11:00,2,6.713,ACTIVE,218.03,361.29,60.043,1558105204,"201051344000917","174011545737251",29.66,27.00,0,329.73,403.37,201.5,192.5,0.937,1290597.5,1290597.5,42,0,0,0,L,1122011218,1,124.72,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558105214,482308.00
05/17/2019 11:00,2,6.758,ACTIVE,217.13,353.77,60.017,1558105204,"201051344000417","174011545737251",19.18,27.00,0,333.33,382.63,131.4,124.9,0.597,1032361.2,1032361.2,41,0,0,0,L,1122011218,1,124.04,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558105215,482309.00
05/17/2019 11:00,2,6.746,ACTIVE,216.67,357.68,60.054,1558105204,"201051344000685","174011545737251",29.82,22.80,0,330.93,403.97,203.8,194.7,0.972,1297023.0,1297023.0,42,0,0,0,L,1122011218,1,124.94,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558105216,482310.00
05/17/2019 11:00,2,6.855,ACTIVE,218.26,360.99,60.022,1558105204,"201051344000651","174011545737251",29.36,27.30,0,330.33,403.97,203.8,194.7,0.919,1290231.8,1290231.8,41,0,0,0,L,1122011218,1,125.40,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558105217,482311.00
05/17/2019 11:00,2,6.746,ACTIVE,218.03,361.59,60.028,1558105204,"201051344000594","174011545737251",29.36,30.00,0,329.43,402.77,200.6,191.7,0.910,1302149.9,1302149.9,41,0,0,0,L,1122011218,1,124.04,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558105218,482312.00
05/17/2019 11:00,2,6.783,ACTIVE,220.06,364.59,60.028,1558105204,"201051344000469","174011545737251",28.75,24.30,0,333.63,408.48,197.4,188.6,0.919,1282258.9,1282258.9,41,0,0,0,L,1122011218,1,124.49,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558105219,482313.00
05/17/2019 11:00,2,6.908,ACTIVE,218.71,361.29,60.070,1558105204,"201051344000585","174011545737251",28.96,23.80,0,330.03,403.97,202.5,193.5,0.941,1303871.9,1303871.9,41,0,0,0,L,1122011218,1,124.72,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558105220,482314.00
05/17/2019 11:00,2,6.656,ACTIVE,220.29,363.39,60.038,1558105204,"201051344000853","174011545737251",29.00,29.00,0,336.64,406.97,195.4,186.7,0.888,1305568.6,1305568.6,41,0,0,0,L,1122011218,1,125.40,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558105221,482315.00
05/17/2019 11:00,2,6.773,ACTIVE,217.13,361.89,60.043,1558105204,"201051344001145","174011545737251",29.54,22.30,0,330.93,403.97,202.5,193.5,0.928,1305271.4,1305271.4,41,0,0,0,L,1122011218,1,124.49,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558105222,482316.00
05/17/2019 11:00,2,6.803,ACTIVE,217.80,360.99,60.059,1558105204,"201051344000438","174011545737251",29.90,25.80,0,328.22,406.37,205.8,196.7,0.937,1298503.0,1298503.0,42,0,0,0,L,1122011218,1,124.94,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558105223,482317.00
05/17/2019 11:00,2,6.744,ACTIVE,218.26,360.99,60.043,1558105204,"201051344001135","174011545737251",29.74,26.30,0,326.12,405.47,203.1,194.1,0.924,1285384.0,1285384.0,41,0,0,0,L,1122011218,1,124.94,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558105224,482318.00
05/17/2019 11:00,2,6.629,ACTIVE,219.84,362.49,59.985,1558105204,"201051344000983","174011545737251",29.00,27.00,0,331.23,407.87,194.6,185.9,0.902,1303524.4,1303524.4,41,0,0,0,L,1122011218,1,124.94,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558105224,482319.00
05/17/2019 11:00,2,6.930,ACTIVE,218.26,363.09,60.022,1558105204,"201051344001203","174011545737251",29.08,30.80,0,327.32,404.57,204.1,195.0,0.950,1293151.3,1293151.3,41,0,0,0,L,1122011218,1,125.40,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558105225,482320.00
05/17/2019 11:00,2,6.844,ACTIVE,216.67,359.18,60.033,1558105204,"201051344001230","174011545737251",29.40,24.80,0,330.33,405.17,203.7,194.7,0.955,1289010.4,1289010.4,41,0,0,0,L,1122011218,1,124.49,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558105226,482321.00
05/17/2019 11:00,2,6.750,ACTIVE,217.13,359.78,60.054,1558105204,"201051344000646","174011545737251",29.60,27.50,0,329.13,405.17,202.3,193.3,0.924,1282748.2,1282748.2,41,0,0,0,L,1122011218,1,124.72,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558105227,482322.00
05/17/2019 11:00,2,6.768,ACTIVE,218.93,362.19,60.006,1558105204,"201051344000867","174011545737251",28.77,32.60,0,327.02,406.37,197.0,188.3,0.893,1280662.5,1280662.5,41,0,0,0,L,1122011218,1,124.72,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558105228,482323.00
05/17/2019 11:00,2,6.746,ACTIVE,218.71,364.59,60.017,1558105204,"201051344000633","174011545737251",28.88,33.00,0,329.13,408.48,197.4,188.7,0.941,1278008.9,1278008.9,41,0,0,0,L,1122011218,1,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558105229,482324.00
05/17/2019 11:00,2,6.953,ACTIVE,217.13,360.38,60.012,1558105204,"201051344000955","174011545737251",29.32,27.50,0,331.23,403.97,206.4,197.3,0.946,1303004.1,1303004.1,41,0,0,0,L,1122011218,1,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558105230,482325.00
05/17/2019 11:00,2,6.578,ACTIVE,219.39,362.49,60.022,1558105204,"201051344000648","174011545737251",29.20,27.50,0,332.13,408.78,194.4,185.7,0.888,1292973.6,1292973.6,41,0,0,0,L,1122011218,1,124.27,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558105231,482326.00
05/17/2019 11:00,2,6.711,ACTIVE,219.61,362.79,60.006,1558105204,"201051344000645","174011545737251",28.69,30.30,0,334.24,407.57,194.9,186.2,0.879,1298058.1,1298058.1,41,0,0,0,L,1122011218,1,124.94,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558105232,482327.00
05/17/2019 11:00,2,6.643,ACTIVE,219.61,363.39,60.038,1558105204,"201051344000569","174011545737251",28.92,25.80,0,332.13,407.57,194.6,185.9,0.902,1314393.0,1314393.0,41,0,0,0,L,1122011218,1,124.49,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558105233,482328.00
05/17/2019 11:00,2,6.762,ACTIVE,219.84,369.40,60.038,1558105204,"179051228000119","174011545737251",28.96,31.80,0,335.74,407.87,198.3,189.4,0.946,101201.7,101201.7,41,0,0,0,L,46974696,1,124.94,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558105234,482329.00
05/17/2019 11:15,2,6.992,ACTIVE,220.52,361.89,60.028,1558106104,"201051344000579","174011545737251",29.46,26.30,0,335.74,411.78,208.5,199.3,0.972,1314523.0,1314523.0,42,0,0,0,L,1122011218,1,124.94,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558106105,482330.00
05/17/2019 11:15,2,7.180,ACTIVE,218.48,361.89,60.012,1558106104,"201051344001025","174011545737251",29.06,33.00,0,330.03,405.77,211.3,202.0,0.928,1297419.6,1297419.6,42,0,0,0,L,1122011218,1,124.94,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558106106,482331.00
05/17/2019 11:15,2,7.117,ACTIVE,218.48,363.99,60.006,1558106104,"201051344001093","174011545737251",29.26,26.80,0,330.03,411.18,210.7,201.5,0.955,1280790.8,1280790.8,43,0,0,0,L,1122011218,1,125.17,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558106107,482332.00
05/17/2019 11:15,2,6.789,ACTIVE,220.06,363.09,60.006,1558106104,"201051344000458","174011545737251",29.36,30.00,0,336.34,409.68,201.8,192.8,0.941,1297158.4,1297158.4,42,0,0,0,L,1122011218,1,124.72,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558106108,482333.00
05/17/2019 11:15,2,7.143,ACTIVE,217.35,360.99,59.996,1558106104,"201051344000890","174011545737251",29.02,26.00,0,330.03,407.57,209.8,200.6,0.955,1295645.2,1295645.2,42,0,0,0,L,1122011218,1,124.72,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558106109,482334.00
05/17/2019 11:15,2,7.090,ACTIVE,220.06,358.88,59.975,1558106104,"201051344000988","174011545737251",18.75,25.00,0,337.84,389.54,134.7,128.1,0.632,997639.8,997639.8,43,0,0,0,L,1122011218,1,124.72,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558106110,482335.00
05/17/2019 11:15,2,7.004,ACTIVE,218.48,362.79,60.033,1558106104,"201051344000582","174011545737251",29.18,26.50,0,329.73,411.18,206.8,197.7,0.955,1274108.5,1274108.5,42,0,0,0,L,1122011218,1,125.17,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558106111,482336.00
05/17/2019 11:15,2,7.100,ACTIVE,218.71,363.39,60.028,1558106104,"201051344000868","174011545737251",28.53,27.30,0,331.83,409.68,205.0,196.0,0.924,1282619.3,1282619.3,42,0,0,0,L,1122011218,1,124.04,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558106112,482337.00
05/17/2019 11:15,2,6.885,ACTIVE,220.06,363.39,60.033,1558106104,"201051344000576","174011545737251",29.00,31.00,0,336.04,410.28,202.1,193.2,0.928,1300377.7,1300377.7,42,0,0,0,L,1122011218,1,124.72,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558106113,482338.00
05/17/2019 11:15,2,6.932,ACTIVE,220.29,363.39,60.028,1558106104,"201051344001158","174011545737251",29.12,26.00,0,336.04,410.88,204.3,195.2,0.941,1277152.1,1277152.1,42,0,0,0,L,1122011218,1,124.72,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558106114,482339.00
05/17/2019 11:15,2,7.035,ACTIVE,218.48,362.49,60.006,1558106104,"201051344000917","174011545737251",29.26,27.80,0,329.73,406.07,208.4,199.2,0.972,1290646.3,1290646.3,43,0,0,0,L,1122011218,1,124.94,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558106115,482340.00
05/17/2019 11:15,2,7.018,ACTIVE,217.58,354.07,60.033,1558106104,"201051344000417","174011545737251",19.08,27.80,0,332.13,385.93,135.6,128.9,0.614,1032392.9,1032392.9,42,0,0,0,L,1122011218,1,124.49,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558106116,482341.00
05/17/2019 11:15,2,7.115,ALERT,217.13,360.99,60.006,1558106104,"201051344000685","174011545737251",29.22,24.00,0,299.97,414.49,210.6,201.3,1.003,1297072.2,1297072.2,43,0,0,0,L,1122011218,1,125.17,122.91,0002,20,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558106117,482342.00
05/17/2019 11:15,2,7.174,ACTIVE,218.71,362.79,60.006,1558106104,"201051344000651","174011545737251",29.10,29.00,0,330.93,410.88,211.4,202.1,0.946,1290281.4,1290281.4,42,0,0,0,L,1122011218,1,125.62,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558106118,482343.00
05/17/2019 11:15,2,6.967,ACTIVE,218.03,361.59,60.017,1558106104,"201051344000594","174011545737251",29.50,31.30,0,329.43,406.37,207.8,198.7,0.955,1302198.8,1302198.8,42,0,0,0,L,1122011218,1,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558106119,482344.00
05/17/2019 11:15,2,6.969,ACTIVE,220.29,366.70,60.012,1558106104,"201051344000469","174011545737251",28.96,25.50,0,336.04,410.88,204.5,195.4,0.932,1282306.8,1282306.8,42,0,0,0,L,1122011218,1,124.49,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558106120,482345.00
05/17/2019 11:15,2,6.910,ACTIVE,218.71,361.59,60.001,1558106104,"201051344000585","174011545737251",29.90,24.80,0,329.73,409.98,209.1,199.8,0.959,1303921.2,1303921.2,42,0,0,0,L,1122011218,1,124.94,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558106121,482346.00
05/17/2019 11:15,2,6.869,ACTIVE,220.74,365.19,59.996,1558106104,"201051344000853","174011545737251",29.18,30.00,0,336.34,408.48,202.9,194.0,0.915,1305616.1,1305616.1,42,0,0,0,L,1122011218,1,125.40,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558106122,482347.00
05/17/2019 11:15,2,6.965,ACTIVE,217.35,359.18,59.964,1558106104,"201051344001145","174011545737251",29.54,24.00,0,310.79,422.00,208.2,199.0,0.950,1305320.5,1305320.5,42,0,0,0,L,1122011218,1,124.49,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558106123,482348.00
05/17/2019 11:15,2,7.061,ACTIVE,218.03,361.89,59.996,1558106104,"201051344000438","174011545737251",29.60,27.30,0,329.73,407.57,211.6,202.3,0.968,1298552.9,1298552.9,43,0,0,0,L,1122011218,1,125.17,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558106124,482349.00
05/17/2019 11:15,2,7.018,ACTIVE,218.26,360.99,60.043,1558106104,"201051344001135","174011545737251",29.44,27.80,0,329.73,406.67,209.1,199.9,0.937,1285433.4,1285433.4,42,0,0,0,L,1122011218,1,124.94,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558106125,482350.00
05/17/2019 11:15,2,6.879,ACTIVE,220.06,363.39,60.043,1558106104,"201051344000983","174011545737251",28.90,27.50,0,336.64,410.58,201.3,192.4,0.932,1303571.6,1303571.6,42,0,0,0,L,1122011218,1,124.94,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558106126,482351.00
05/17/2019 11:15,2,7.131,ACTIVE,218.48,363.09,60.033,1558106104,"201051344001203","174011545737251",29.10,32.20,0,331.23,410.28,210.2,200.9,0.972,1293200.7,1293200.7,42,0,0,0,L,1122011218,1,125.62,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558106127,482352.00
05/17/2019 11:15,2,6.934,ALERT,216.90,358.88,60.033,1558106104,"201051344001230","174011545737251",29.78,26.00,0,291.55,411.48,209.1,199.9,0.986,1289059.7,1289059.7,42,0,0,0,L,1122011218,1,124.72,122.91,0002,21,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558106128,482353.00
05/17/2019 11:15,2,6.982,ACTIVE,217.13,361.29,59.996,1558106104,"201051344000646","174011545737251",29.50,28.30,0,329.43,409.08,208.6,199.4,0.968,1282797.5,1282797.5,42,0,0,0,L,1122011218,1,124.72,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558106129,482354.00
05/17/2019 11:15,2,6.980,ACTIVE,218.93,362.49,59.980,1558106104,"201051344000867","174011545737251",28.90,33.00,0,333.33,408.48,204.4,195.4,0.919,1280710.4,1280710.4,42,0,0,0,L,1122011218,1,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558106130,482355.00
05/17/2019 11:15,2,7.027,ACTIVE,218.93,363.99,60.017,1558106104,"201051344000633","174011545737251",28.71,31.80,0,333.63,410.58,204.4,195.4,0.959,1278057.0,1278057.0,42,0,0,0,L,1122011218,1,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558106131,482356.00
05/17/2019 11:15,2,7.148,ACTIVE,217.35,361.29,59.996,1558106104,"201051344000955","174011545737251",29.30,29.00,0,326.72,407.57,211.9,202.6,0.981,1303054.3,1303054.3,42,0,0,0,L,1122011218,1,124.27,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558106132,482357.00
05/17/2019 11:15,2,6.820,ACTIVE,219.61,363.39,59.980,1558106104,"201051344000648","174011545737251",29.14,28.30,0,337.54,412.08,201.3,192.4,0.932,1293021.0,1293021.0,42,0,0,0,L,1122011218,1,124.04,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558106133,482358.00
05/17/2019 11:15,2,6.982,ACTIVE,219.84,363.69,59.990,1558106104,"201051344000645","174011545737251",28.63,31.50,0,337.24,410.28,202.4,193.4,0.897,1298105.6,1298105.6,42,0,0,0,L,1122011218,1,124.94,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558106134,482359.00
05/17/2019 11:15,2,6.936,ACTIVE,219.84,364.29,59.990,1558106104,"201051344000569","174011545737251",28.75,26.50,0,336.94,409.68,202.1,193.1,0.946,1314440.4,1314440.4,42,0,0,0,L,1122011218,1,124.27,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558106135,482360.00
05/17/2019 11:15,2,6.906,ACTIVE,220.06,369.40,60.001,1558106104,"179051228000119","174011545737251",29.34,33.00,0,336.04,409.68,205.2,196.1,0.981,101249.8,101249.8,42,0,0,0,L,46974696,1,124.72,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558106136,482361.00
05/17/2019 11:30,2,7.283,ACTIVE,220.74,364.89,60.001,1558107003,"201051344000579","174011545737251",29.22,27.30,0,336.04,412.68,215.5,206.1,1.003,1314573.4,1314573.4,43,0,0,0,L,1122011218,1,124.94,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107005,482362.00
05/17/2019 11:30,2,7.518,ACTIVE,218.48,361.29,59.990,1558107003,"201051344001025","174011545737251",28.67,35.00,0,330.33,407.27,218.2,208.7,0.968,1297470.5,1297470.5,43,0,0,0,L,1122011218,1,124.94,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107006,482363.00
05/17/2019 11:30,2,7.432,ACTIVE,218.71,363.39,60.006,1558107003,"201051344001093","174011545737251",28.86,27.80,0,329.73,409.38,217.3,207.8,0.994,1280841.6,1280841.6,44,0,0,0,L,1122011218,1,125.40,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107007,482364.00
05/17/2019 11:30,2,7.043,ACTIVE,220.52,363.99,60.006,1558107003,"201051344000458","174011545737251",29.24,31.80,0,336.34,411.48,208.4,199.2,0.963,1297207.2,1297207.2,43,0,0,0,L,1122011218,1,124.94,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107007,482365.00
05/17/2019 11:30,2,7.453,ACTIVE,217.13,360.99,60.033,1558107003,"201051344000890","174011545737251",28.73,27.50,0,330.33,409.08,216.6,207.2,0.986,1295695.8,1295695.8,43,0,0,0,L,1122011218,1,124.72,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107008,482366.00
05/17/2019 11:30,2,7.428,ACTIVE,220.52,357.68,60.001,1558107003,"201051344000988","174011545737251",18.49,26.00,0,337.54,391.64,139.2,132.4,0.650,997672.1,997672.1,44,0,0,0,L,1122011218,1,124.72,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107009,482367.00
05/17/2019 11:30,2,7.404,ACTIVE,218.71,363.39,59.980,1558107003,"201051344000582","174011545737251",28.49,28.50,0,329.73,408.78,213.5,204.2,0.986,1274158.4,1274158.4,43,0,0,0,L,1122011218,1,125.17,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107010,482368.00
