ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/17/2019 11:30,2,7.350,ACTIVE,218.93,363.39,60.001,1558107003,"201051344000868","174011545737251",28.51,28.00,0,333.33,411.48,212.2,202.9,0.959,1282668.8,1282668.8,43,0,0,0,L,1122011218,1,124.04,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107011,482369.00
05/17/2019 11:30,2,7.213,ACTIVE,220.29,362.79,60.001,1558107003,"201051344000576","174011545737251",28.63,32.00,0,336.04,411.48,209.0,199.8,0.963,1300426.5,1300426.5,43,0,0,0,L,1122011218,1,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107012,482370.00
05/17/2019 11:30,2,7.311,ACTIVE,220.52,365.19,60.006,1558107003,"201051344001158","174011545737251",28.55,28.00,0,335.74,412.38,211.3,202.0,0.972,1277201.5,1277201.5,43,0,0,0,L,1122011218,1,124.72,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107013,482371.00
05/17/2019 11:30,2,7.359,ACTIVE,218.48,362.19,60.001,1558107003,"201051344000917","174011545737251",28.98,30.80,0,327.62,406.67,215.8,206.4,0.981,1290696.6,1290696.6,44,0,0,0,L,1122011218,1,125.17,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107014,482372.00
05/17/2019 11:30,2,7.328,ACTIVE,217.80,353.77,59.969,1558107003,"201051344000417","174011545737251",18.92,28.50,0,332.43,385.63,140.6,133.8,0.632,1032425.5,1032425.5,43,0,0,0,L,1122011218,1,124.72,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107015,482373.00
05/17/2019 11:30,2,7.355,ACTIVE,217.35,363.09,60.001,1558107003,"201051344000685","174011545737251",29.38,24.80,0,330.03,408.48,218.7,209.1,1.039,1297123.2,1297123.2,45,0,0,0,L,1122011218,1,125.17,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107016,482374.00
05/17/2019 11:30,2,7.486,ACTIVE,218.93,361.59,60.001,1558107003,"201051344000651","174011545737251",28.80,31.00,0,332.13,411.18,218.3,208.8,0.977,1290332.2,1290332.2,43,0,0,0,L,1122011218,1,125.85,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107017,482375.00
05/17/2019 11:30,2,7.230,ACTIVE,218.26,361.89,59.990,1558107003,"201051344000594","174011545737251",29.46,32.60,0,329.43,407.87,215.5,206.1,0.981,1302249.1,1302249.1,43,0,0,0,L,1122011218,1,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107018,482376.00
05/17/2019 11:30,2,7.307,ACTIVE,220.52,365.49,60.001,1558107003,"201051344000469","174011545737251",28.69,26.00,0,335.74,412.98,212.3,203.0,0.990,1282356.3,1282356.3,43,0,0,0,L,1122011218,1,124.49,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107019,482377.00
05/17/2019 11:30,2,7.445,ACTIVE,218.71,362.49,59.996,1558107003,"201051344000585","174011545737251",28.94,25.50,0,330.03,408.18,218.2,208.7,1.008,1303972.1,1303972.1,43,0,0,0,L,1122011218,1,124.94,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107020,482378.00
05/17/2019 11:30,2,7.104,ACTIVE,220.74,365.49,59.996,1558107003,"201051344000853","174011545737251",29.14,31.30,0,335.14,411.78,209.7,200.4,0.968,1305665.1,1305665.1,43,0,0,0,L,1122011218,1,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107021,482379.00
05/17/2019 11:30,2,7.338,ACTIVE,217.35,361.29,59.969,1558107003,"201051344001145","174011545737251",29.18,24.50,0,329.73,408.48,216.6,207.1,0.999,1305371.0,1305371.0,43,0,0,0,L,1122011218,1,124.49,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107022,482380.00
05/17/2019 11:30,2,7.393,ACTIVE,218.03,361.89,60.001,1558107003,"201051344000438","174011545737251",29.34,28.50,0,330.33,409.08,219.6,210.0,0.999,1298604.2,1298604.2,44,0,0,0,L,1122011218,1,125.17,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107023,482381.00
05/17/2019 11:30,2,7.516,ACTIVE,218.48,362.19,59.996,1558107003,"201051344001135","174011545737251",28.43,28.80,0,330.33,408.48,216.4,206.9,0.968,1285484.1,1285484.1,43,0,0,0,L,1122011218,1,125.17,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107024,482382.00
05/17/2019 11:30,2,7.199,ACTIVE,220.29,364.89,59.975,1558107003,"201051344000983","174011545737251",28.69,28.50,0,336.34,412.38,209.0,199.8,0.968,1303620.4,1303620.4,43,0,0,0,L,1122011218,1,124.94,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107024,482383.00
05/17/2019 11:30,2,7.484,ACTIVE,218.48,361.29,60.001,1558107003,"201051344001203","174011545737251",28.71,33.80,0,331.23,411.48,217.5,208.0,1.012,1293251.6,1293251.6,43,0,0,0,L,1122011218,1,125.85,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107025,482384.00
05/17/2019 11:30,2,7.381,ACTIVE,217.35,359.78,59.990,1558107003,"201051344001230","174011545737251",29.02,26.50,0,330.33,409.38,216.8,207.3,1.008,1289110.5,1289110.5,44,0,0,0,L,1122011218,1,124.72,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107026,482385.00
05/17/2019 11:30,2,7.389,ACTIVE,217.35,362.79,60.038,1558107003,"201051344000646","174011545737251",29.04,28.00,0,328.82,408.48,217.2,207.7,1.003,1282848.1,1282848.1,43,0,0,0,L,1122011218,1,124.94,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107027,482386.00
05/17/2019 11:30,2,7.326,ACTIVE,219.39,362.19,59.990,1558107003,"201051344000867","174011545737251",28.49,35.00,0,329.73,409.98,211.1,201.9,0.963,1280759.7,1280759.7,43,0,0,0,L,1122011218,1,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107028,482387.00
05/17/2019 11:30,2,7.199,ACTIVE,219.16,362.79,59.990,1558107003,"201051344000633","174011545737251",28.96,32.60,0,332.73,412.38,211.3,202.0,0.986,1278106.4,1278106.4,43,0,0,0,L,1122011218,1,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107029,482388.00
05/17/2019 11:30,2,7.473,ACTIVE,217.35,359.78,59.996,1558107003,"201051344000955","174011545737251",29.20,30.30,0,329.73,409.98,220.9,211.3,1.034,1303105.8,1303105.8,43,0,0,0,L,1122011218,1,124.49,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107030,482389.00
05/17/2019 11:30,2,7.188,ACTIVE,219.84,361.89,59.996,1558107003,"201051344000648","174011545737251",28.69,29.30,0,337.24,412.98,208.7,199.5,0.937,1293069.9,1293069.9,43,0,0,0,L,1122011218,1,124.27,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107031,482390.00
05/17/2019 11:30,2,7.359,ACTIVE,220.06,365.49,59.990,1558107003,"201051344000645","174011545737251",28.15,31.80,0,336.34,411.78,209.9,200.7,0.932,1298154.6,1298154.6,43,0,0,0,L,1122011218,1,124.94,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107032,482391.00
05/17/2019 11:30,2,7.201,ACTIVE,220.29,363.69,59.990,1558107003,"201051344000569","174011545737251",28.77,27.50,0,336.64,411.78,209.8,200.5,0.946,1314489.3,1314489.3,43,0,0,0,L,1122011218,1,124.49,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107033,482392.00
05/17/2019 11:30,2,7.268,ACTIVE,220.29,369.40,59.969,1558107003,"179051228000119","174011545737251",28.92,34.30,0,336.94,411.78,212.9,203.6,1.008,101299.5,101299.5,43,0,0,0,L,46974696,1,124.94,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107034,482393.00
05/17/2019 11:45,2,7.451,ACTIVE,221.19,365.49,60.012,1558107904,"201051344000579","174011545737251",28.61,30.00,0,336.04,415.69,215.8,206.4,1.003,1314625.8,1314625.8,44,0,0,0,L,1122011218,1,125.17,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107905,482394.00
05/17/2019 11:45,2,7.646,ACTIVE,219.39,363.09,59.996,1558107904,"201051344001025","174011545737251",28.31,36.80,0,336.34,415.99,219.2,209.6,0.963,1297523.7,1297523.7,44,0,0,0,L,1122011218,1,125.40,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107906,482395.00
05/17/2019 11:45,2,7.525,ACTIVE,219.61,363.39,59.990,1558107904,"201051344001093","174011545737251",28.67,29.50,0,336.34,417.49,218.5,209.0,0.986,1280894.6,1280894.6,45,0,0,0,L,1122011218,1,125.62,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107907,482396.00
05/17/2019 11:45,2,7.320,ACTIVE,220.97,365.80,59.985,1558107904,"201051344000458","174011545737251",28.47,33.50,0,336.04,414.19,211.0,201.7,0.986,1297258.1,1297258.1,44,0,0,0,L,1122011218,1,125.40,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107908,482397.00
05/17/2019 11:45,2,7.588,ACTIVE,218.03,362.49,60.001,1558107904,"201051344000890","174011545737251",28.37,29.80,0,329.73,412.38,218.0,208.5,0.999,1295748.6,1295748.6,44,0,0,0,L,1122011218,1,125.17,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107909,482398.00
05/17/2019 11:45,2,7.492,ACTIVE,220.97,359.18,60.006,1558107904,"201051344000988","174011545737251",18.41,28.00,0,321.31,404.87,139.7,132.9,0.636,997705.7,997705.7,45,0,0,0,L,1122011218,1,124.94,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107910,482399.00
05/17/2019 11:45,2,7.367,ACTIVE,219.84,364.89,60.012,1558107904,"201051344000582","174011545737251",28.90,29.80,0,336.04,417.49,215.5,206.1,0.990,1274210.5,1274210.5,44,0,0,0,L,1122011218,1,125.62,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107911,482400.00
05/17/2019 11:45,2,7.557,ACTIVE,219.39,364.29,60.001,1558107904,"201051344000868","174011545737251",28.05,28.50,0,316.20,445.45,214.6,205.2,0.963,1282720.4,1282720.4,44,0,0,0,L,1122011218,1,124.27,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107912,482401.00
05/17/2019 11:45,2,7.359,ACTIVE,220.74,367.00,60.006,1558107904,"201051344000576","174011545737251",28.35,33.80,0,334.84,414.19,211.3,202.0,0.994,1300477.4,1300477.4,44,0,0,0,L,1122011218,1,125.17,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107913,482402.00
05/17/2019 11:45,2,7.453,ALERT,220.97,363.99,60.006,1558107904,"201051344001158","174011545737251",28.17,29.50,0,304.18,414.79,212.7,203.3,0.977,1277252.6,1277252.6,44,0,0,0,L,1122011218,1,125.17,125.62,0002,29,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107915,482403.00
05/17/2019 11:45,2,7.326,ACTIVE,219.39,362.79,60.006,1558107904,"201051344000917","174011545737251",29.20,31.00,0,333.63,416.89,216.6,207.1,1.012,1290749.2,1290749.2,45,0,0,0,L,1122011218,1,125.40,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107916,482404.00
05/17/2019 11:45,2,7.607,ACTIVE,218.71,355.88,60.012,1558107904,"201051344000417","174011545737251",18.35,28.30,0,333.33,388.34,141.4,134.6,0.658,1032459.5,1032459.5,44,0,0,0,L,1122011218,1,124.94,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107917,482405.00
05/17/2019 11:45,2,7.533,ALERT,218.03,362.79,60.028,1558107904,"201051344000685","174011545737251",28.94,27.00,0,286.14,414.19,220.6,211.0,1.034,1297176.3,1297176.3,46,0,0,0,L,1122011218,1,125.62,123.59,0002,24,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107919,482406.00
05/17/2019 11:45,2,7.637,ACTIVE,219.84,366.70,60.006,1558107904,"201051344000651","174011545737251",28.57,33.50,0,336.64,416.89,220.8,211.2,0.963,1290385.5,1290385.5,44,0,0,0,L,1122011218,1,126.30,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107920,482407.00
05/17/2019 11:45,2,7.615,ACTIVE,218.93,362.79,60.006,1558107904,"201051344000594","174011545737251",28.39,34.30,0,332.13,417.19,218.8,209.2,0.990,1302301.7,1302301.7,44,0,0,0,L,1122011218,1,124.27,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107921,482408.00
05/17/2019 11:45,2,7.549,ALERT,221.19,365.49,60.022,1558107904,"201051344000469","174011545737251",28.15,28.00,0,303.88,415.09,215.3,205.9,1.008,1282407.8,1282407.8,44,0,0,0,L,1122011218,1,124.94,126.07,0002,26,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107922,482409.00
05/17/2019 11:45,2,7.740,ACTIVE,219.61,363.99,60.006,1558107904,"201051344000585","174011545737251",28.25,28.00,0,336.64,417.19,221.4,211.8,1.021,1304025.5,1304025.5,44,0,0,0,L,1122011218,1,125.17,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107923,482410.00
05/17/2019 11:45,2,7.463,ACTIVE,221.42,365.49,60.012,1558107904,"201051344000853","174011545737251",28.33,33.30,0,333.93,420.50,214.1,204.7,0.981,1305716.4,1305716.4,44,0,0,0,L,1122011218,1,125.85,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107924,482411.00
05/17/2019 11:45,2,7.609,ALERT,218.03,361.89,59.996,1558107904,"201051344001145","174011545737251",28.57,26.00,0,302.37,412.98,220.0,210.4,1.008,1305423.8,1305423.8,44,0,0,0,L,1122011218,1,124.94,123.59,0002,25,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107926,482412.00
05/17/2019 11:45,2,7.654,ACTIVE,218.93,363.99,60.012,1558107904,"201051344000438","174011545737251",28.73,31.80,0,335.44,417.49,222.5,212.8,1.012,1298657.9,1298657.9,45,0,0,0,L,1122011218,1,125.62,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107927,482413.00
05/17/2019 11:45,2,7.666,ACTIVE,219.39,364.29,59.985,1558107904,"201051344001135","174011545737251",28.45,31.50,0,336.94,416.59,220.8,211.2,0.986,1285537.4,1285537.4,44,0,0,0,L,1122011218,1,125.62,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107928,482414.00
05/17/2019 11:45,2,7.396,ACTIVE,221.19,367.00,60.012,1558107904,"201051344000983","174011545737251",28.49,30.30,0,335.14,414.49,213.2,203.8,0.981,1303671.5,1303671.5,44,0,0,0,L,1122011218,1,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107929,482415.00
05/17/2019 11:45,2,7.789,ACTIVE,219.39,363.09,60.017,1558107904,"201051344001203","174011545737251",28.09,35.80,0,337.84,417.49,221.5,211.9,1.034,1293305.1,1293305.1,44,0,0,0,L,1122011218,1,126.07,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107930,482416.00
05/17/2019 11:45,2,7.592,ACTIVE,217.80,360.38,60.001,1558107904,"201051344001230","174011545737251",28.73,27.80,0,329.43,411.48,220.7,211.1,1.025,1289163.7,1289163.7,45,0,0,0,L,1122011218,1,125.17,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107931,482417.00
05/17/2019 11:45,2,7.629,ACTIVE,218.26,361.89,60.028,1558107904,"201051344000646","174011545737251",28.55,30.00,0,329.43,413.89,220.5,210.9,1.008,1282901.3,1282901.3,44,0,0,0,L,1122011218,1,125.40,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107932,482418.00
05/17/2019 11:45,2,7.539,ACTIVE,219.84,362.49,60.033,1558107904,"201051344000867","174011545737251",28.33,35.20,0,325.22,419.90,216.0,206.5,0.963,1280811.5,1280811.5,44,0,0,0,L,1122011218,1,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107933,482419.00
05/17/2019 11:45,2,7.490,ACTIVE,219.84,363.69,60.022,1558107904,"201051344000633","174011545737251",28.49,33.80,0,334.24,415.99,215.8,206.4,1.025,1278158.2,1278158.2,44,0,0,0,L,1122011218,1,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107934,482420.00
05/17/2019 11:45,2,7.668,ACTIVE,218.48,363.39,60.012,1558107904,"201051344000955","174011545737251",28.82,30.80,0,329.13,412.38,223.6,213.9,1.047,1303159.7,1303159.7,44,0,0,0,L,1122011218,1,124.94,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107935,482421.00
05/17/2019 11:45,2,7.389,ALERT,220.52,363.09,59.996,1558107904,"201051344000648","174011545737251",28.57,31.30,0,302.98,416.29,213.7,204.3,0.977,1293120.9,1293120.9,44,0,0,0,L,1122011218,1,124.72,125.85,0002,27,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107936,482422.00
05/17/2019 11:45,2,7.512,ACTIVE,220.74,365.80,60.054,1558107904,"201051344000645","174011545737251",28.15,34.00,0,335.44,414.79,214.1,204.7,0.955,1298206.1,1298206.1,44,0,0,0,L,1122011218,1,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107937,482423.00
05/17/2019 11:45,2,7.449,ACTIVE,220.97,367.90,60.022,1558107904,"201051344000569","174011545737251",28.29,29.00,0,334.24,414.19,213.3,204.0,0.972,1314540.5,1314540.5,44,0,0,0,L,1122011218,1,124.94,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107938,482424.00
05/17/2019 11:45,2,7.471,ACTIVE,220.97,372.41,60.022,1558107904,"179051228000119","174011545737251",28.75,36.00,0,336.94,420.50,217.4,208.0,1.039,101351.7,101351.7,44,0,0,0,L,46974696,1,125.17,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558107939,482425.00
05/17/2019 12:00,2,7.785,ACTIVE,220.52,367.90,60.022,1558108804,"201051344000579","174011545737251",28.37,32.60,0,327.02,417.79,223.6,213.9,1.034,1314678.4,1314678.4,45,0,0,0,L,1122011218,1,125.17,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558108805,482426.00
05/17/2019 12:00,2,8.018,ACTIVE,217.13,360.99,60.033,1558108804,"201051344001025","174011545737251",28.11,39.80,0,329.13,413.89,228.0,218.2,1.025,1297577.1,1297577.1,45,0,0,0,L,1122011218,1,124.49,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558108806,482427.00
05/17/2019 12:00,2,7.871,ACTIVE,217.13,362.79,60.028,1558108804,"201051344001093","174011545737251",28.57,31.00,0,329.73,416.59,227.7,217.9,1.047,1280948.0,1280948.0,46,0,0,0,L,1122011218,1,124.72,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558108807,482428.00
05/17/2019 12:00,2,7.689,ACTIVE,220.29,365.49,60.028,1558108804,"201051344000458","174011545737251",27.99,36.30,0,327.32,414.19,218.0,208.5,1.008,1297309.3,1297309.3,45,0,0,0,L,1122011218,1,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558108808,482429.00
05/17/2019 12:00,2,7.971,ACTIVE,215.77,358.58,60.043,1558108804,"201051344000890","174011545737251",28.17,31.00,0,329.43,412.08,227.4,217.5,1.043,1295801.8,1295801.8,45,0,0,0,L,1122011218,1,124.49,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558108809,482430.00
05/17/2019 12:00,2,7.770,ACTIVE,220.52,360.08,60.033,1558108804,"201051344000988","174011545737251",18.33,30.80,0,331.53,392.85,144.2,137.3,0.663,997739.5,997739.5,46,0,0,0,L,1122011218,1,124.94,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558108810,482431.00
05/17/2019 12:00,2,7.865,ACTIVE,217.35,364.89,60.033,1558108804,"201051344000582","174011545737251",28.15,31.30,0,329.13,415.99,224.1,214.4,1.047,1274263.2,1274263.2,45,0,0,0,L,1122011218,1,124.72,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558108811,482432.00
05/17/2019 12:00,2,7.887,ACTIVE,218.93,365.49,60.033,1558108804,"201051344000868","174011545737251",27.83,31.30,0,328.22,415.39,222.3,212.7,0.999,1282772.5,1282772.5,45,0,0,0,L,1122011218,1,124.27,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558108812,482433.00
05/17/2019 12:00,2,7.666,ACTIVE,220.29,367.90,60.054,1558108804,"201051344000576","174011545737251",28.27,35.40,0,329.73,417.49,219.3,209.8,1.030,1300528.8,1300528.8,45,0,0,0,L,1122011218,1,124.94,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558108813,482434.00
05/17/2019 12:00,2,7.797,ACTIVE,220.52,364.29,60.033,1558108804,"201051344001158","174011545737251",27.77,32.40,0,327.02,416.59,219.1,209.5,1.012,1277304.2,1277304.2,46,0,0,0,L,1122011218,1,124.94,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558108814,482435.00
05/17/2019 12:00,2,7.754,ACTIVE,217.13,363.09,60.012,1558108804,"201051344000917","174011545737251",28.82,33.30,0,328.52,419.60,226.2,216.4,1.061,1290802.2,1290802.2,46,0,0,0,L,1122011218,1,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558108815,482436.00
05/17/2019 12:00,2,7.701,ACTIVE,216.22,354.67,60.001,1558108804,"201051344000417","174011545737251",18.75,30.80,0,330.93,390.14,146.2,139.2,0.689,1032493.7,1032493.7,45,0,0,0,L,1122011218,1,124.27,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558108816,482437.00
05/17/2019 12:00,2,7.836,ACTIVE,215.54,359.78,60.033,1558108804,"201051344000685","174011545737251",28.80,28.30,0,330.03,412.08,228.6,218.8,1.096,1297230.0,1297230.0,48,0,0,0,L,1122011218,1,124.72,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558108817,482438.00
05/17/2019 12:00,2,7.957,ACTIVE,217.35,361.59,60.022,1558108804,"201051344000651","174011545737251",28.25,35.60,0,330.03,415.69,227.4,217.6,1.030,1290438.8,1290438.8,45,0,0,0,L,1122011218,1,125.40,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558108818,482439.00
05/17/2019 12:00,2,7.758,ACTIVE,218.26,363.39,60.028,1558108804,"201051344000594","174011545737251",28.47,37.50,0,323.72,415.39,223.4,213.7,1.025,1302354.3,1302354.3,45,0,0,0,L,1122011218,1,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558108819,482440.00
05/17/2019 12:00,2,7.803,ACTIVE,220.52,369.70,60.028,1558108804,"201051344000469","174011545737251",27.99,30.80,0,327.62,418.09,221.1,211.4,1.034,1282459.6,1282459.6,46,0,0,0,L,1122011218,1,124.72,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558108820,482441.00
05/17/2019 12:00,2,7.977,ACTIVE,217.35,362.49,60.001,1558108804,"201051344000585","174011545737251",28.21,30.30,0,329.73,415.09,227.7,217.9,1.065,1304078.8,1304078.8,45,0,0,0,L,1122011218,1,124.49,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558108820,482442.00
05/17/2019 12:00,2,7.727,ACTIVE,220.74,368.80,60.028,1558108804,"201051344000853","174011545737251",28.15,35.60,0,326.12,415.69,220.2,210.6,1.012,1305767.9,1305767.9,45,0,0,0,L,1122011218,1,125.62,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558108821,482443.00
05/17/2019 12:00,2,7.865,ACTIVE,215.77,360.08,60.028,1558108804,"201051344001145","174011545737251",28.65,28.30,0,329.43,413.89,228.1,218.2,1.052,1305477.0,1305477.0,46,0,0,0,L,1122011218,1,124.27,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558108822,482444.00
05/17/2019 12:00,2,7.912,ACTIVE,216.67,362.49,60.022,1558108804,"201051344000438","174011545737251",28.59,33.00,0,329.43,415.39,229.0,219.1,1.052,1298711.5,1298711.5,46,0,0,0,L,1122011218,1,124.72,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558108823,482445.00
05/17/2019 12:00,2,7.980,ACTIVE,216.90,361.59,60.033,1558108804,"201051344001135","174011545737251",27.95,33.00,0,329.73,414.79,225.9,216.1,0.999,1285590.3,1285590.3,45,0,0,0,L,1122011218,1,124.72,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558108824,482446.00
05/17/2019 12:00,2,7.686,ACTIVE,220.29,366.70,60.028,1558108804,"201051344000983","174011545737251",28.13,32.80,0,329.13,415.39,219.0,209.4,1.034,1303722.7,1303722.7,45,0,0,0,L,1122011218,1,125.17,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558108825,482447.00
05/17/2019 12:00,2,8.021,ACTIVE,217.35,360.38,60.028,1558108804,"201051344001203","174011545737251",28.13,37.50,0,330.63,415.39,228.4,218.5,1.065,1293358.5,1293358.5,45,0,0,0,L,1122011218,1,125.40,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558108826,482448.00
05/17/2019 12:00,2,7.904,ACTIVE,215.54,359.18,60.054,1558108804,"201051344001230","174011545737251",28.47,30.50,0,329.43,412.68,227.9,218.0,1.065,1289217.0,1289217.0,46,0,0,0,L,1122011218,1,124.27,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558108827,482449.00
05/17/2019 12:00,2,7.826,ACTIVE,215.77,361.29,60.012,1558108804,"201051344000646","174011545737251",28.57,33.30,0,327.02,412.08,226.2,216.4,1.078,1282954.3,1282954.3,45,0,0,0,L,1122011218,1,124.27,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558108828,482450.00
05/17/2019 12:00,2,7.873,ACTIVE,218.93,363.99,60.022,1558108804,"201051344000867","174011545737251",27.67,38.00,0,329.73,415.99,220.5,210.9,0.994,1280863.2,1280863.2,45,0,0,0,L,1122011218,1,124.72,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558108829,482451.00
05/17/2019 12:00,2,7.854,ACTIVE,218.93,363.69,60.017,1558108804,"201051344000633","174011545737251",27.71,36.30,0,330.93,415.39,220.1,210.5,1.030,1278209.9,1278209.9,45,0,0,0,L,1122011218,1,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558108830,482452.00
05/17/2019 12:00,2,7.961,ACTIVE,216.00,359.48,60.028,1558108804,"201051344000955","174011545737251",28.37,32.60,0,329.13,413.29,228.5,218.6,1.083,1303213.3,1303213.3,45,0,0,0,L,1122011218,1,123.81,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558108831,482453.00
05/17/2019 12:00,2,7.598,ACTIVE,219.84,367.60,60.017,1558108804,"201051344000648","174011545737251",28.27,33.30,0,331.83,415.69,217.4,207.9,1.012,1293172.0,1293172.0,46,0,0,0,L,1122011218,1,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558108832,482454.00
05/17/2019 12:00,2,7.758,ACTIVE,220.06,366.70,60.012,1558108804,"201051344000645","174011545737251",27.93,35.60,0,329.43,414.49,219.5,209.9,0.994,1298257.4,1298257.4,45,0,0,0,L,1122011218,1,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558108833,482455.00
05/17/2019 12:00,2,7.752,ACTIVE,220.06,366.40,60.054,1558108804,"201051344000569","174011545737251",28.03,31.30,0,329.73,415.39,220.0,210.4,1.016,1314591.8,1314591.8,45,0,0,0,L,1122011218,1,124.49,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558108834,482456.00
05/17/2019 12:00,2,7.836,ACTIVE,220.06,371.81,60.017,1558108804,"179051228000119","174011545737251",28.15,37.80,0,331.83,419.00,223.4,213.7,1.065,101369.0,101369.0,45,0,0,0,L,46974696,1,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558108835,482457.00
05/17/2019 12:15,2,7.975,ACTIVE,221.19,367.90,60.001,1558109704,"201051344000579","174011545737251",27.87,34.50,0,335.44,415.39,225.2,215.4,1.047,1314732.0,1314732.0,46,0,0,0,L,1122011218,1,125.40,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558109706,482458.00
05/17/2019 12:15,2,8.064,ACTIVE,218.71,363.09,60.006,1558109704,"201051344001025","174011545737251",28.07,41.00,0,328.52,416.89,229.2,219.2,1.025,1297631.7,1297631.7,46,0,0,0,L,1122011218,1,125.17,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558109707,482459.00
05/17/2019 12:15,2,7.953,ACTIVE,218.93,366.70,59.990,1558109704,"201051344001093","174011545737251",28.37,31.80,0,330.03,419.00,228.4,218.5,1.039,1281002.3,1281002.3,47,0,0,0,L,1122011218,1,125.40,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558109707,482460.00
05/17/2019 12:15,2,7.744,ACTIVE,221.19,366.70,60.006,1558109704,"201051344000458","174011545737251",28.11,38.20,0,333.93,415.99,220.3,210.8,1.012,1297361.6,1297361.6,46,0,0,0,L,1122011218,1,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558109708,482461.00
05/17/2019 12:15,2,8.109,ACTIVE,217.58,364.29,60.006,1558109704,"201051344000890","174011545737251",27.71,32.20,0,329.43,412.08,227.6,217.7,1.043,1295856.0,1295856.0,46,0,0,0,L,1122011218,1,124.94,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558109709,482462.00
05/17/2019 12:15,2,7.902,ACTIVE,221.19,361.29,60.038,1558109704,"201051344000988","174011545737251",18.13,32.00,0,336.94,392.55,145.1,138.1,0.676,997773.8,997773.8,47,0,0,0,L,1122011218,1,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558109710,482463.00
05/17/2019 12:15,2,7.932,ACTIVE,219.16,366.10,59.996,1558109704,"201051344000582","174011545737251",28.11,32.80,0,329.13,417.49,225.8,216.0,1.039,1274316.8,1274316.8,46,0,0,0,L,1122011218,1,125.40,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558109711,482464.00
05/17/2019 12:15,2,7.982,ACTIVE,219.61,367.30,59.990,1558109704,"201051344000868","174011545737251",27.73,32.20,0,335.74,415.69,224.0,214.3,1.012,1282825.7,1282825.7,46,0,0,0,L,1122011218,1,124.72,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558109712,482465.00
05/17/2019 12:15,2,7.871,ACTIVE,220.97,365.49,60.006,1558109704,"201051344000576","174011545737251",27.73,37.00,0,334.24,414.19,221.1,211.5,1.016,1300581.2,1300581.2,46,0,0,0,L,1122011218,1,125.40,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558109713,482466.00
05/17/2019 12:15,2,7.895,ACTIVE,221.19,366.70,60.006,1558109704,"201051344001158","174011545737251",27.61,34.50,0,334.24,414.49,220.6,211.0,1.012,1277356.7,1277356.7,47,0,0,0,L,1122011218,1,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558109714,482467.00
05/17/2019 12:15,2,7.871,ACTIVE,218.71,363.99,60.006,1558109704,"201051344000917","174011545737251",28.53,33.50,0,327.62,417.49,227.2,217.4,1.065,1290856.2,1290856.2,47,0,0,0,L,1122011218,1,125.17,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558109715,482468.00
05/17/2019 12:15,2,7.916,ACTIVE,218.03,356.48,60.006,1558109704,"201051344000417","174011545737251",18.35,31.80,0,332.73,388.04,147.1,140.0,0.676,1032528.5,1032528.5,46,0,0,0,L,1122011218,1,124.72,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558109716,482469.00
05/17/2019 12:15,2,7.980,ACTIVE,217.35,364.29,60.001,1558109704,"201051344000685","174011545737251",28.21,30.50,0,330.33,412.08,228.0,218.1,1.083,1297284.1,1297284.1,49,0,0,0,L,1122011218,1,125.40,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558109717,482470.00
05/17/2019 12:15,2,8.141,ACTIVE,219.16,366.10,60.012,1558109704,"201051344000651","174011545737251",27.77,35.20,0,334.54,418.09,228.9,219.0,1.052,1290493.3,1290493.3,46,0,0,0,L,1122011218,1,125.85,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558109718,482471.00
05/17/2019 12:15,2,7.988,ACTIVE,218.93,364.59,59.990,1558109704,"201051344000594","174011545737251",27.95,38.60,0,335.74,416.89,226.1,216.3,1.016,1302408.1,1302408.1,46,0,0,0,L,1122011218,1,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558109719,482472.00
05/17/2019 12:15,2,7.910,ACTIVE,221.19,369.40,60.012,1558109704,"201051344000469","174011545737251",27.85,31.50,0,334.54,415.39,223.1,213.4,1.034,1282512.5,1282512.5,47,0,0,0,L,1122011218,1,124.94,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558109720,482473.00
05/17/2019 12:15,2,8.055,ACTIVE,219.16,366.70,60.017,1558109704,"201051344000585","174011545737251",28.21,31.80,0,330.03,417.19,230.0,220.0,1.065,1304133.5,1304133.5,46,0,0,0,L,1122011218,1,125.17,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558109720,482474.00
05/17/2019 12:15,2,7.953,ACTIVE,221.64,368.50,60.006,1558109704,"201051344000853","174011545737251",27.57,36.50,0,335.74,417.79,222.2,212.5,1.016,1305820.5,1305820.5,46,0,0,0,L,1122011218,1,125.85,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558109721,482475.00
05/17/2019 12:15,2,7.957,ACTIVE,217.35,363.99,60.001,1558109704,"201051344001145","174011545737251",28.39,29.50,0,329.73,412.98,228.8,218.9,1.052,1305531.3,1305531.3,47,0,0,0,L,1122011218,1,124.72,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558109722,482476.00
05/17/2019 12:15,2,7.982,ACTIVE,218.26,365.49,60.012,1558109704,"201051344000438","174011545737251",28.43,35.20,0,327.62,417.19,229.7,219.7,1.052,1298766.2,1298766.2,47,0,0,0,L,1122011218,1,125.40,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558109723,482477.00
05/17/2019 12:15,2,8.008,ACTIVE,218.71,364.59,60.006,1558109704,"201051344001135","174011545737251",28.15,34.80,0,330.33,416.89,228.2,218.3,1.025,1285644.6,1285644.6,46,0,0,0,L,1122011218,1,125.40,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558109724,482478.00
05/17/2019 12:15,2,7.787,ACTIVE,221.19,367.60,59.990,1558109704,"201051344000983","174011545737251",27.99,34.80,0,335.14,415.39,220.7,211.1,1.012,1303775.0,1303775.0,46,0,0,0,L,1122011218,1,125.62,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558109725,482479.00
05/17/2019 12:15,2,8.154,ACTIVE,218.93,363.69,60.017,1558109704,"201051344001203","174011545737251",27.83,39.30,0,331.83,418.09,229.8,219.8,1.065,1293413.1,1293413.1,46,0,0,0,L,1122011218,1,125.85,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558109726,482480.00
05/17/2019 12:15,2,7.971,ACTIVE,217.35,360.99,60.012,1558109704,"201051344001230","174011545737251",28.31,32.00,0,328.82,412.38,228.6,218.7,1.074,1289271.3,1289271.3,47,0,0,0,L,1122011218,1,124.72,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558109727,482481.00
05/17/2019 12:15,2,7.986,ACTIVE,217.58,364.59,60.017,1558109704,"201051344000646","174011545737251",28.21,34.80,0,328.82,412.68,228.0,218.1,1.056,1283008.6,1283008.6,46,0,0,0,L,1122011218,1,124.94,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558109728,482482.00
05/17/2019 12:15,2,7.926,ACTIVE,219.61,364.29,60.006,1558109704,"201051344000867","174011545737251",27.79,39.00,0,333.93,416.29,222.9,213.2,1.003,1280916.1,1280916.1,46,0,0,0,L,1122011218,1,124.94,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558109729,482483.00
05/17/2019 12:15,2,7.949,ACTIVE,219.61,367.30,60.006,1558109704,"201051344000633","174011545737251",27.65,37.80,0,334.54,418.39,222.6,212.9,1.012,1278262.8,1278262.8,46,0,0,0,L,1122011218,1,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558109730,482484.00
05/17/2019 12:15,2,7.912,ACTIVE,217.80,362.49,60.017,1558109704,"201051344000955","174011545737251",28.71,33.80,0,313.20,431.02,229.9,220.0,1.074,1303268.1,1303268.1,46,0,0,0,L,1122011218,1,124.49,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558109731,482485.00
05/17/2019 12:15,2,7.830,ACTIVE,220.29,367.00,60.001,1558109704,"201051344000648","174011545737251",27.75,34.80,0,335.74,416.29,220.2,210.6,1.012,1293224.2,1293224.2,47,0,0,0,L,1122011218,1,124.72,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558109732,482486.00
05/17/2019 12:15,2,7.932,ACTIVE,220.74,367.00,60.012,1558109704,"201051344000645","174011545737251",27.57,37.00,0,334.24,414.19,221.2,211.6,0.994,1298309.9,1298309.9,46,0,0,0,L,1122011218,1,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558109732,482487.00
05/17/2019 12:15,2,7.887,ACTIVE,220.74,366.40,60.017,1558109704,"201051344000569","174011545737251",27.75,32.80,0,334.54,415.39,221.6,212.0,1.025,1314644.3,1314644.3,46,0,0,0,L,1122011218,1,124.94,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558109734,482488.00
05/17/2019 12:15,2,7.889,ACTIVE,220.97,372.41,60.006,1558109704,"179051228000119","174011545737251",28.27,38.60,0,340.85,420.80,225.8,216.0,1.069,101422.4,101422.4,46,0,0,0,L,46974696,1,125.40,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558109735,482489.00
05/17/2019 12:30,2,7.941,ACTIVE,221.64,366.70,60.017,1558110604,"201051344000579","174011545737251",28.21,35.80,0,335.44,416.29,226.9,217.1,1.056,1314786.3,1314786.3,47,0,0,0,L,1122011218,1,125.62,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558110605,482490.00
05/17/2019 12:30,2,8.283,ACTIVE,219.84,365.49,60.012,1558110604,"201051344001025","174011545737251",27.73,40.20,0,332.73,418.70,232.5,222.5,1.039,1297687.0,1297687.0,47,0,0,0,L,1122011218,1,125.62,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558110606,482491.00
05/17/2019 12:30,2,8.061,ACTIVE,219.84,367.30,60.017,1558110604,"201051344001093","174011545737251",28.31,32.60,0,336.04,418.70,231.0,221.0,1.078,1281057.3,1281057.3,48,0,0,0,L,1122011218,1,125.85,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558110607,482492.00
05/17/2019 12:30,2,7.943,ACTIVE,221.42,365.80,60.017,1558110604,"201051344000458","174011545737251",27.81,38.60,0,331.83,418.09,223.7,213.9,1.030,1297414.7,1297414.7,47,0,0,0,L,1122011218,1,125.62,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558110608,482493.00
05/17/2019 12:30,2,8.193,ACTIVE,218.71,365.19,60.017,1558110604,"201051344000890","174011545737251",27.75,34.30,0,330.03,413.29,230.1,220.2,1.047,1295910.8,1295910.8,47,0,0,0,L,1122011218,1,125.62,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558110609,482494.00
05/17/2019 12:30,2,8.057,ACTIVE,221.64,361.29,60.012,1558110604,"201051344000988","174011545737251",18.03,32.80,0,337.24,393.75,147.1,140.1,0.685,997808.7,997808.7,48,0,0,0,L,1122011218,1,125.40,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558110610,482495.00
05/17/2019 12:30,2,8.131,ACTIVE,220.06,366.70,60.022,1558110604,"201051344000582","174011545737251",27.69,34.30,0,336.34,419.00,228.0,218.1,1.034,1274371.2,1274371.2,47,0,0,0,L,1122011218,1,125.85,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558110611,482496.00
05/17/2019 12:30,2,8.082,ACTIVE,220.06,367.30,60.012,1558110604,"201051344000868","174011545737251",27.83,32.80,0,336.34,417.19,227.8,218.0,1.034,1282879.7,1282879.7,47,0,0,0,L,1122011218,1,124.72,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558110612,482497.00
05/17/2019 12:30,2,7.973,ACTIVE,221.64,369.10,60.017,1558110604,"201051344000576","174011545737251",27.81,37.30,0,334.24,415.69,224.5,214.8,1.034,1300634.4,1300634.4,47,0,0,0,L,1122011218,1,125.62,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558110613,482498.00
05/17/2019 12:30,2,7.955,ACTIVE,221.64,366.40,60.043,1558110604,"201051344001158","174011545737251",27.71,35.00,0,334.24,415.09,223.2,213.5,1.016,1277409.9,1277409.9,48,0,0,0,L,1122011218,1,125.40,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558110614,482499.00
05/17/2019 12:30,2,8.207,ACTIVE,219.84,366.10,60.017,1558110604,"201051344000917","174011545737251",27.73,35.00,0,336.34,418.09,230.2,220.3,1.078,1290911.0,1290911.0,48,0,0,0,L,1122011218,1,125.62,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558110615,482500.00
05/17/2019 12:30,2,8.088,ACTIVE,218.93,357.08,60.038,1558110604,"201051344000417","174011545737251",18.19,32.40,0,334.54,390.44,149.1,142.0,0.681,1032563.9,1032563.9,47,0,0,0,L,1122011218,1,125.17,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558110616,482501.00
05/17/2019 12:30,2,8.213,ACTIVE,218.26,363.99,60.012,1558110604,"201051344000685","174011545737251",27.73,31.00,0,336.04,412.68,230.5,220.6,1.100,1297339.2,1297339.2,50,0,0,0,L,1122011218,1,125.62,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558110617,482502.00
05/17/2019 12:30,2,8.146,ACTIVE,220.29,366.70,60.012,1558110604,"201051344000651","174011545737251",28.15,35.40,0,335.44,419.60,232.2,222.2,1.047,1290548.6,1290548.6,47,0,0,0,L,1122011218,1,126.53,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558110618,482503.00
05/17/2019 12:30,2,8.229,ACTIVE,219.39,364.89,59.985,1558110604,"201051344000594","174011545737251",27.21,40.80,0,335.44,418.09,226.7,216.8,1.039,1302462.6,1302462.6,47,0,0,0,L,1122011218,1,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558110619,482504.00
05/17/2019 12:30,2,8.012,ACTIVE,221.87,369.10,60.012,1558110604,"201051344000469","174011545737251",27.93,32.60,0,333.93,416.59,226.6,216.8,1.056,1282566.3,1282566.3,48,0,0,0,L,1122011218,1,125.17,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558110620,482505.00
05/17/2019 12:30,2,8.244,ACTIVE,220.06,364.29,60.017,1558110604,"201051344000585","174011545737251",28.07,31.80,0,336.04,419.30,234.2,224.2,1.096,1304189.1,1304189.1,47,0,0,0,L,1122011218,1,125.40,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558110620,482506.00
05/17/2019 12:30,2,8.031,ACTIVE,221.87,367.60,60.043,1558110604,"201051344000853","174011545737251",27.81,36.50,0,336.34,418.70,226.1,216.3,1.034,1305874.1,1305874.1,47,0,0,0,L,1122011218,1,126.07,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558110621,482507.00
05/17/2019 12:30,2,8.018,ACTIVE,218.26,364.59,60.017,1558110604,"201051344001145","174011545737251",28.55,30.30,0,315.60,434.93,231.8,221.8,1.052,1305586.4,1305586.4,48,0,0,0,L,1122011218,1,125.17,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558110622,482508.00
05/17/2019 12:30,2,8.104,ACTIVE,219.39,364.89,60.006,1558110604,"201051344000438","174011545737251",28.41,36.00,0,335.74,419.30,233.1,223.1,1.052,1298821.7,1298821.7,48,0,0,0,L,1122011218,1,125.85,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558110623,482509.00
05/17/2019 12:30,2,8.119,ACTIVE,219.61,367.30,60.012,1558110604,"201051344001135","174011545737251",28.21,35.20,0,336.34,418.39,232.1,222.0,1.034,1285699.9,1285699.9,47,0,0,0,L,1122011218,1,125.62,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558110624,482510.00
05/17/2019 12:30,2,7.834,ACTIVE,221.64,367.60,60.012,1558110604,"201051344000983","174011545737251",28.27,35.40,0,334.24,415.69,224.3,214.6,1.034,1303828.2,1303828.2,47,0,0,0,L,1122011218,1,125.62,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558110625,482511.00
