ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/17/2019 12:30,2,8.223,ACTIVE,219.84,363.69,60.049,1558110604,"201051344001203","174011545737251",28.01,40.00,0,336.34,419.60,233.2,223.2,1.078,1293468.5,1293468.5,47,0,0,0,L,1122011218,1,126.30,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558110626,482512.00
05/17/2019 12:30,2,8.061,ACTIVE,218.26,364.89,60.012,1558110604,"201051344001230","174011545737251",28.47,32.60,0,328.52,413.29,232.2,222.2,1.083,1289326.5,1289326.5,48,0,0,0,L,1122011218,1,125.17,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558110627,482513.00
05/17/2019 12:30,2,8.141,ACTIVE,218.48,363.69,60.012,1558110604,"201051344000646","174011545737251",28.13,35.40,0,329.43,416.89,231.7,221.7,1.069,1283063.8,1283063.8,47,0,0,0,L,1122011218,1,125.40,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558110628,482514.00
05/17/2019 12:30,2,7.943,ACTIVE,220.29,363.99,60.006,1558110604,"201051344000867","174011545737251",28.13,40.20,0,328.82,419.90,226.1,216.3,1.025,1280969.9,1280969.9,47,0,0,0,L,1122011218,1,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558110629,482515.00
05/17/2019 12:30,2,8.094,ACTIVE,220.29,365.49,60.012,1558110604,"201051344000633","174011545737251",27.53,38.80,0,334.24,416.59,225.6,215.9,1.039,1278316.5,1278316.5,47,0,0,0,L,1122011218,1,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558110630,482516.00
05/17/2019 12:30,2,8.117,ACTIVE,218.48,364.29,60.006,1558110604,"201051344000955","174011545737251",28.39,34.50,0,331.53,413.59,233.1,223.1,1.092,1303323.8,1303323.8,47,0,0,0,L,1122011218,1,124.94,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558110631,482517.00
05/17/2019 12:30,2,7.904,ACTIVE,220.97,367.90,60.012,1558110604,"201051344000648","174011545737251",27.85,36.30,0,335.14,417.19,222.9,213.2,1.034,1293277.4,1293277.4,48,0,0,0,L,1122011218,1,124.94,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558110632,482518.00
05/17/2019 12:30,2,8.000,ACTIVE,220.97,365.49,60.017,1558110604,"201051344000645","174011545737251",27.71,37.80,0,335.44,414.79,224.7,215.0,1.003,1298363.4,1298363.4,47,0,0,0,L,1122011218,1,125.40,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558110633,482519.00
05/17/2019 12:30,2,7.941,ACTIVE,221.19,368.50,60.012,1558110604,"201051344000569","174011545737251",28.07,34.00,0,333.93,415.99,225.8,216.0,1.034,1314697.8,1314697.8,47,0,0,0,L,1122011218,1,125.17,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558110634,482520.00
05/17/2019 12:30,2,8.043,ACTIVE,221.19,372.41,60.012,1558110604,"179051228000119","174011545737251",28.11,39.50,0,341.75,422.00,228.9,219.0,1.087,101476.7,101476.7,47,0,0,0,L,46974696,1,125.40,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558110635,482521.00
05/17/2019 12:45,2,8.135,ACTIVE,221.64,368.50,60.006,1558111504,"201051344000579","174011545737251",27.99,36.30,0,335.14,419.90,230.5,220.5,1.069,1314840.9,1314840.9,48,0,0,0,L,1122011218,1,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558111505,482522.00
05/17/2019 12:45,2,8.344,ACTIVE,219.16,365.49,60.006,1558111504,"201051344001025","174011545737251",27.93,40.60,0,336.64,419.30,236.0,225.8,1.052,1297742.9,1297742.9,48,0,0,0,L,1122011218,1,125.40,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558111506,482523.00
05/17/2019 12:45,2,8.186,ACTIVE,219.39,366.40,60.012,1558111504,"201051344001093","174011545737251",28.31,33.50,0,335.74,419.60,234.6,224.5,1.087,1281112.9,1281112.9,49,0,0,0,L,1122011218,1,125.85,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558111507,482524.00
05/17/2019 12:45,2,8.025,ACTIVE,221.64,367.90,60.006,1558111504,"201051344000458","174011545737251",28.13,38.80,0,335.74,416.29,228.5,218.6,1.039,1297468.5,1297468.5,48,0,0,0,L,1122011218,1,125.62,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558111508,482525.00
05/17/2019 12:45,2,8.318,ACTIVE,217.80,363.99,60.006,1558111504,"201051344000890","174011545737251",27.69,35.20,0,330.33,416.29,233.1,223.0,1.065,1295966.2,1295966.2,48,0,0,0,L,1122011218,1,125.17,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558111509,482526.00
05/17/2019 12:45,2,8.166,ACTIVE,221.64,360.69,60.017,1558111504,"201051344000988","174011545737251",18.23,33.00,0,336.94,397.96,150.6,143.4,0.694,997843.9,997843.9,49,0,0,0,L,1122011218,1,125.40,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558111510,482527.00
05/17/2019 12:45,2,8.264,ACTIVE,219.39,365.19,60.017,1558111504,"201051344000582","174011545737251",27.69,34.30,0,335.74,419.30,231.7,221.7,1.061,1274426.1,1274426.1,48,0,0,0,L,1122011218,1,125.62,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558111511,482528.00
05/17/2019 12:45,2,8.150,ACTIVE,220.06,367.00,60.022,1558111504,"201051344000868","174011545737251",28.37,32.40,0,335.14,418.09,234.1,224.1,1.069,1282934.3,1282934.3,48,0,0,0,L,1122011218,1,124.72,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558111512,482529.00
05/17/2019 12:45,2,7.902,ACTIVE,221.42,368.80,60.017,1558111504,"201051344000576","174011545737251",28.82,36.00,0,334.54,419.90,230.7,220.7,1.061,1300688.5,1300688.5,48,0,0,0,L,1122011218,1,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558111513,482530.00
05/17/2019 12:45,2,8.154,ACTIVE,221.64,368.50,60.006,1558111504,"201051344001158","174011545737251",27.65,35.60,0,334.84,415.99,228.3,218.4,1.047,1277463.6,1277463.6,49,0,0,0,L,1122011218,1,125.40,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558111514,482531.00
05/17/2019 12:45,2,8.176,ACTIVE,219.16,364.59,60.012,1558111504,"201051344000917","174011545737251",28.33,35.80,0,333.33,420.80,234.3,224.3,1.078,1290966.4,1290966.4,49,0,0,0,L,1122011218,1,125.40,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558111514,482532.00
05/17/2019 12:45,2,8.184,ACTIVE,218.26,357.38,60.059,1558111504,"201051344000417","174011545737251",18.19,33.50,0,333.93,391.04,151.0,143.8,0.703,1032599.5,1032599.5,48,0,0,0,L,1122011218,1,124.94,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558111515,482533.00
05/17/2019 12:45,2,8.312,ACTIVE,217.58,364.59,59.985,1558111504,"201051344000685","174011545737251",27.71,32.80,0,336.34,415.69,233.3,223.3,1.114,1297394.8,1297394.8,51,0,0,0,L,1122011218,1,125.40,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558111516,482534.00
05/17/2019 12:45,2,8.396,ACTIVE,219.61,366.10,59.980,1558111504,"201051344000651","174011545737251",27.55,35.80,0,335.44,420.20,234.4,224.3,1.069,1290604.2,1290604.2,48,0,0,0,L,1122011218,1,126.07,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558111517,482535.00
05/17/2019 12:45,2,8.152,ACTIVE,219.39,365.80,60.012,1558111504,"201051344000594","174011545737251",28.01,42.50,0,335.74,419.00,231.2,221.2,1.043,1302517.5,1302517.5,48,0,0,0,L,1122011218,1,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558111518,482536.00
05/17/2019 12:45,2,8.111,ACTIVE,221.64,368.50,60.012,1558111504,"201051344000469","174011545737251",28.19,32.40,0,334.24,416.89,231.5,221.5,1.078,1282620.7,1282620.7,49,0,0,0,L,1122011218,1,125.17,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558111519,482537.00
05/17/2019 12:45,2,8.250,ACTIVE,219.61,365.80,60.012,1558111504,"201051344000585","174011545737251",28.17,32.80,0,335.44,418.39,235.2,225.1,1.069,1304245.1,1304245.1,48,0,0,0,L,1122011218,1,125.40,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558111520,482538.00
05/17/2019 12:45,2,8.094,ACTIVE,221.87,368.50,60.038,1558111504,"201051344000853","174011545737251",28.33,36.30,0,338.14,422.00,232.1,222.1,1.061,1305928.6,1305928.6,48,0,0,0,L,1122011218,1,126.07,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558111521,482539.00
05/17/2019 12:45,2,8.205,ACTIVE,217.80,363.69,60.012,1558111504,"201051344001145","174011545737251",28.21,31.50,0,336.04,418.39,234.2,224.2,1.083,1305642.1,1305642.1,49,0,0,0,L,1122011218,1,124.94,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558111522,482540.00
05/17/2019 12:45,2,8.201,ACTIVE,218.71,368.20,60.006,1558111504,"201051344000438","174011545737251",28.25,37.30,0,334.54,421.40,234.7,224.6,1.061,1298877.6,1298877.6,49,0,0,0,L,1122011218,1,125.62,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558111523,482541.00
05/17/2019 12:45,2,8.311,ACTIVE,219.16,364.59,59.969,1558111504,"201051344001135","174011545737251",27.73,37.00,0,335.44,418.39,233.2,223.2,1.043,1285755.4,1285755.4,48,0,0,0,L,1122011218,1,125.62,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558111524,482542.00
05/17/2019 12:45,2,7.996,ACTIVE,221.64,369.40,60.012,1558111504,"201051344000983","174011545737251",28.45,35.40,0,334.24,416.89,230.2,220.2,1.061,1303882.2,1303882.2,48,0,0,0,L,1122011218,1,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558111525,482543.00
05/17/2019 12:45,2,8.369,ACTIVE,219.16,364.59,60.054,1558111504,"201051344001203","174011545737251",27.93,38.60,0,332.43,421.10,236.5,226.4,1.109,1293524.5,1293524.5,48,0,0,0,L,1122011218,1,126.07,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558111526,482544.00
05/17/2019 12:45,2,8.148,ACTIVE,217.58,363.09,60.043,1558111504,"201051344001230","174011545737251",28.35,32.80,0,328.22,413.29,233.8,223.7,1.096,1289382.1,1289382.1,49,0,0,0,L,1122011218,1,124.94,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558111527,482545.00
05/17/2019 12:45,2,8.234,ACTIVE,217.58,363.69,60.006,1558111504,"201051344000646","174011545737251",27.95,34.80,0,335.14,419.30,232.8,222.8,1.087,1283119.3,1283119.3,48,0,0,0,L,1122011218,1,125.17,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558111527,482546.00
05/17/2019 12:45,2,8.240,ACTIVE,220.29,367.90,60.012,1558111504,"201051344000867","174011545737251",27.67,39.30,0,334.54,416.89,230.9,221.0,1.047,1281024.3,1281024.3,48,0,0,0,L,1122011218,1,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558111528,482547.00
05/17/2019 12:45,2,8.113,ACTIVE,220.06,367.00,59.980,1558111504,"201051344000633","174011545737251",27.93,40.00,0,333.63,417.19,229.4,219.5,1.069,1278370.7,1278370.7,48,0,0,0,L,1122011218,1,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558111529,482548.00
05/17/2019 12:45,2,8.236,ACTIVE,217.80,363.09,60.001,1558111504,"201051344000955","174011545737251",28.07,36.80,0,332.13,416.59,234.2,224.1,1.092,1303379.7,1303379.7,48,0,0,0,L,1122011218,1,124.72,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558111530,482549.00
05/17/2019 12:45,2,7.973,ACTIVE,220.97,367.60,60.012,1558111504,"201051344000648","174011545737251",28.23,35.60,0,335.14,416.89,227.9,218.0,1.052,1293331.1,1293331.1,49,0,0,0,L,1122011218,1,124.94,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558111531,482550.00
05/17/2019 12:45,2,8.201,ACTIVE,221.19,367.30,60.001,1558111504,"201051344000645","174011545737251",27.83,36.50,0,334.54,416.29,231.1,221.1,1.034,1298417.5,1298417.5,48,0,0,0,L,1122011218,1,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558111532,482551.00
05/17/2019 12:45,2,8.072,ACTIVE,221.19,368.50,60.006,1558111504,"201051344000569","174011545737251",28.39,33.30,0,334.54,417.49,231.8,221.8,1.061,1314752.2,1314752.2,48,0,0,0,L,1122011218,1,124.94,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558111533,482552.00
05/17/2019 12:45,2,8.148,ACTIVE,221.19,376.01,60.001,1558111504,"179051228000119","174011545737251",28.51,39.30,0,340.85,423.81,235.2,225.1,1.114,101531.9,101531.9,48,0,0,0,L,46974696,1,125.40,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558111534,482553.00
05/17/2019 13:00,2,8.254,ACTIVE,221.64,369.70,59.975,1558112404,"201051344000579","174011545737251",28.21,36.50,0,335.44,421.40,235.8,225.7,1.100,1314896.2,1314896.2,49,0,0,0,L,1122011218,1,125.62,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558112405,482554.00
05/17/2019 13:00,2,8.383,ACTIVE,219.39,365.19,60.006,1558112404,"201051344001025","174011545737251",28.49,40.00,0,335.74,420.80,241.4,231.1,1.052,1297799.7,1297799.7,49,0,0,0,L,1122011218,1,125.40,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558112406,482555.00
05/17/2019 13:00,2,8.240,ACTIVE,219.61,369.40,60.012,1558112404,"201051344001093","174011545737251",28.71,33.80,0,335.44,420.80,239.6,229.3,1.096,1281169.3,1281169.3,50,0,0,0,L,1122011218,1,125.62,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558112407,482556.00
05/17/2019 13:00,2,8.139,ACTIVE,221.64,368.20,60.017,1558112404,"201051344000458","174011545737251",28.45,36.80,0,335.44,420.20,234.2,224.2,1.078,1297523.5,1297523.5,49,0,0,0,L,1122011218,1,125.62,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558112408,482557.00
05/17/2019 13:00,2,8.406,ACTIVE,218.03,364.59,60.022,1558112404,"201051344000890","174011545737251",27.97,36.00,0,329.43,417.49,238.0,227.8,1.087,1296022.2,1296022.2,49,0,0,0,L,1122011218,1,125.17,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558112409,482558.00
05/17/2019 13:00,2,8.230,ACTIVE,221.64,362.49,60.017,1558112404,"201051344000988","174011545737251",18.51,31.50,0,337.84,397.66,154.2,146.9,0.707,997879.9,997879.9,50,0,0,0,L,1122011218,1,125.40,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558112409,482559.00
05/17/2019 13:00,2,8.266,ACTIVE,219.61,364.59,60.028,1558112404,"201051344000582","174011545737251",28.25,34.30,0,335.74,420.80,236.2,226.1,1.087,1274481.7,1274481.7,49,0,0,0,L,1122011218,1,125.62,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558112410,482560.00
05/17/2019 13:00,2,8.346,ACTIVE,220.06,367.30,60.022,1558112404,"201051344000868","174011545737251",28.15,31.50,0,334.84,419.60,238.0,227.8,1.096,1282990.4,1282990.4,49,0,0,0,L,1122011218,1,124.72,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558112411,482561.00
05/17/2019 13:00,2,8.189,ACTIVE,221.42,368.80,59.996,1558112404,"201051344000576","174011545737251",28.43,33.80,0,334.84,419.00,235.6,225.5,1.083,1300744.0,1300744.0,49,0,0,0,L,1122011218,1,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558112412,482562.00
05/17/2019 13:00,2,8.230,ACTIVE,221.64,368.20,60.022,1558112404,"201051344001158","174011545737251",28.03,35.20,0,334.84,417.79,233.6,223.5,1.056,1277518.3,1277518.3,50,0,0,0,L,1122011218,1,125.40,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558112413,482563.00
05/17/2019 13:00,2,8.283,ACTIVE,219.16,364.89,60.022,1558112404,"201051344000917","174011545737251",28.51,34.50,0,335.74,419.90,239.0,228.8,1.118,1291022.7,1291022.7,50,0,0,0,L,1122011218,1,125.40,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558112414,482564.00
05/17/2019 13:00,2,8.369,ACTIVE,218.26,357.38,60.017,1558112404,"201051344000417","174011545737251",18.09,34.00,0,333.03,391.34,153.2,146.0,0.703,1032635.4,1032635.4,49,0,0,0,L,1122011218,1,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558112415,482565.00
05/17/2019 13:00,2,8.330,ACTIVE,217.80,367.30,60.017,1558112404,"201051344000685","174011545737251",28.19,33.30,0,330.03,418.09,237.7,227.5,1.127,1297450.8,1297450.8,52,0,0,0,L,1122011218,1,125.40,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558112416,482566.00
05/17/2019 13:00,2,8.402,ACTIVE,219.84,367.60,60.022,1558112404,"201051344000651","174011545737251",28.21,35.40,0,335.14,420.50,239.9,229.7,1.074,1290660.6,1290660.6,49,0,0,0,L,1122011218,1,126.30,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558112417,482567.00
05/17/2019 13:00,2,8.189,ACTIVE,219.39,365.80,60.022,1558112404,"201051344000594","174011545737251",28.53,43.60,0,336.34,419.30,236.4,226.3,1.074,1302572.9,1302572.9,49,0,0,0,L,1122011218,1,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558112418,482568.00
05/17/2019 13:00,2,8.232,ACTIVE,221.64,370.90,60.033,1558112404,"201051344000469","174011545737251",28.51,29.30,0,335.14,419.60,237.5,227.3,1.100,1282676.7,1282676.7,50,0,0,0,L,1122011218,1,125.17,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558112419,482569.00
05/17/2019 13:00,2,8.400,ACTIVE,219.84,364.89,60.022,1558112404,"201051344000585","174011545737251",28.59,33.30,0,334.54,420.80,243.1,232.7,1.131,1304301.9,1304301.9,49,0,0,0,L,1122011218,1,125.40,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558112420,482570.00
05/17/2019 13:00,2,8.164,ACTIVE,221.87,371.51,60.022,1558112404,"201051344000853","174011545737251",28.71,34.50,0,342.05,423.81,237.5,227.3,1.083,1305984.6,1305984.6,49,0,0,0,L,1122011218,1,125.85,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558112421,482571.00
05/17/2019 13:00,2,8.254,ACTIVE,218.03,365.19,60.028,1558112404,"201051344001145","174011545737251",28.59,31.00,0,329.73,419.30,238.8,228.6,1.092,1305698.5,1305698.5,50,0,0,0,L,1122011218,1,124.94,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558112422,482572.00
05/17/2019 13:00,2,8.295,ACTIVE,218.93,364.59,59.996,1558112404,"201051344000438","174011545737251",28.49,36.80,0,335.44,420.80,239.3,229.0,1.069,1298933.8,1298933.8,50,0,0,0,L,1122011218,1,125.62,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558112422,482573.00
05/17/2019 13:00,2,8.406,ACTIVE,219.39,364.89,60.043,1558112404,"201051344001135","174011545737251",28.11,36.30,0,334.24,420.20,239.2,229.0,1.074,1285811.4,1285811.4,49,0,0,0,L,1122011218,1,125.62,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558112424,482574.00
05/17/2019 13:00,2,8.080,ACTIVE,221.64,370.60,60.012,1558112404,"201051344000983","174011545737251",28.73,33.00,0,334.84,419.60,235.1,225.0,1.087,1303937.8,1303937.8,49,0,0,0,L,1122011218,1,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558112425,482575.00
05/17/2019 13:00,2,8.457,ACTIVE,219.61,364.59,60.038,1558112404,"201051344001203","174011545737251",28.23,38.60,0,336.34,421.40,241.6,231.3,1.131,1293581.4,1293581.4,49,0,0,0,L,1122011218,1,126.07,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558112426,482576.00
05/17/2019 13:00,2,8.334,ACTIVE,217.80,364.89,60.006,1558112404,"201051344001230","174011545737251",28.33,34.00,0,328.52,414.49,239.0,228.8,1.118,1289438.4,1289438.4,50,0,0,0,L,1122011218,1,125.17,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558112426,482577.00
05/17/2019 13:00,2,8.328,ACTIVE,218.03,365.80,60.012,1558112404,"201051344000646","174011545737251",28.41,35.60,0,329.13,419.30,239.6,229.3,1.105,1283175.3,1283175.3,49,0,0,0,L,1122011218,1,125.17,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558112427,482578.00
05/17/2019 13:00,2,8.252,ACTIVE,220.06,367.60,60.038,1558112404,"201051344000867","174011545737251",28.23,38.80,0,326.42,420.20,235.8,225.7,1.065,1281079.8,1281079.8,49,0,0,0,L,1122011218,1,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558112428,482579.00
05/17/2019 13:00,2,8.113,ACTIVE,220.06,368.20,60.022,1558112404,"201051344000633","174011545737251",28.49,39.50,0,333.03,417.79,234.0,224.0,1.078,1278425.8,1278425.8,49,0,0,0,L,1122011218,1,124.94,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558112429,482580.00
05/17/2019 13:00,2,8.305,ACTIVE,218.26,365.80,59.985,1558112404,"201051344000955","174011545737251",28.61,37.50,0,329.43,418.70,240.4,230.1,1.114,1303436.0,1303436.0,49,0,0,0,L,1122011218,1,124.72,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558112430,482581.00
05/17/2019 13:00,2,8.064,ACTIVE,220.74,369.10,60.022,1558112404,"201051344000648","174011545737251",28.53,34.30,0,334.54,418.70,232.8,222.8,1.061,1293385.9,1293385.9,50,0,0,0,L,1122011218,1,124.72,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558112431,482582.00
05/17/2019 13:00,2,8.178,ACTIVE,220.97,369.40,60.017,1558112404,"201051344000645","174011545737251",28.47,34.80,0,334.84,419.90,235.8,225.7,1.052,1298473.1,1298473.1,49,0,0,0,L,1122011218,1,125.40,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558112432,482583.00
05/17/2019 13:00,2,8.154,ACTIVE,221.19,367.60,60.033,1558112404,"201051344000569","174011545737251",28.63,32.00,0,333.93,419.30,236.3,226.2,1.087,1314808.1,1314808.1,49,0,0,0,L,1122011218,1,124.94,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558112433,482584.00
05/17/2019 13:00,2,8.225,ACTIVE,221.19,376.31,60.028,1558112404,"179051228000119","174011545737251",28.71,37.50,0,341.15,425.61,239.1,228.9,1.149,101588.5,101588.5,49,0,0,0,L,46974696,1,125.40,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558112434,482585.00
05/17/2019 13:15,2,8.215,ACTIVE,222.32,369.70,60.017,1558113304,"201051344000579","174011545737251",28.19,35.80,0,337.24,423.20,234.5,224.4,1.096,1314952.8,1314952.8,50,0,0,0,L,1122011218,1,125.85,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558113305,482586.00
05/17/2019 13:15,2,8.582,ACTIVE,220.29,365.80,60.001,1558113304,"201051344001025","174011545737251",27.49,40.20,0,334.84,421.40,238.9,228.7,1.061,1297857.2,1297857.2,50,0,0,0,L,1122011218,1,125.85,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558113306,482587.00
05/17/2019 13:15,2,8.350,ACTIVE,220.52,367.60,60.001,1558113304,"201051344001093","174011545737251",27.93,33.30,0,334.24,421.10,236.1,225.9,1.056,1281226.0,1281226.0,51,0,0,0,L,1122011218,1,126.30,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558113307,482588.00
05/17/2019 13:15,2,8.111,ACTIVE,222.10,368.50,60.012,1558113304,"201051344000458","174011545737251",27.95,38.40,0,336.94,419.30,229.5,219.6,1.047,1297578.8,1297578.8,50,0,0,0,L,1122011218,1,125.85,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558113308,482589.00
05/17/2019 13:15,2,8.406,ACTIVE,219.39,366.10,60.012,1558113304,"201051344000890","174011545737251",27.79,34.80,0,336.64,420.50,236.6,226.5,1.065,1296079.1,1296079.1,50,0,0,0,L,1122011218,1,125.85,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558113309,482590.00
05/17/2019 13:15,2,8.320,ACTIVE,222.10,362.49,59.975,1558113304,"201051344000988","174011545737251",17.89,32.40,0,341.75,398.86,150.9,143.8,0.694,997916.2,997916.2,51,0,0,0,L,1122011218,1,125.62,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558113310,482591.00
05/17/2019 13:15,2,8.258,ACTIVE,220.52,368.20,60.012,1558113304,"201051344000582","174011545737251",28.03,35.40,0,334.24,421.10,234.5,224.4,1.074,1274538.1,1274538.1,50,0,0,0,L,1122011218,1,126.07,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558113311,482592.00
05/17/2019 13:15,2,8.336,ACTIVE,220.29,367.30,59.985,1558113304,"201051344000868","174011545737251",27.53,33.50,0,333.93,418.70,232.2,222.2,1.039,1283046.3,1283046.3,50,0,0,0,L,1122011218,1,124.94,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558113312,482593.00
05/17/2019 13:15,2,8.246,ACTIVE,221.87,370.30,59.990,1558113304,"201051344000576","174011545737251",27.53,37.50,0,335.74,418.09,229.8,219.9,1.052,1300799.3,1300799.3,50,0,0,0,L,1122011218,1,125.62,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558113313,482594.00
05/17/2019 13:15,2,8.277,ACTIVE,222.10,368.50,60.006,1558113304,"201051344001158","174011545737251",27.41,35.80,0,335.74,417.79,229.8,219.9,1.047,1277573.7,1277573.7,51,0,0,0,L,1122011218,1,125.62,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558113313,482595.00
05/17/2019 13:15,2,8.346,ACTIVE,220.52,365.49,59.980,1558113304,"201051344000917","174011545737251",27.99,35.80,0,333.93,420.50,236.6,226.4,1.087,1291079.6,1291079.6,51,0,0,0,L,1122011218,1,126.07,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558113314,482596.00
05/17/2019 13:15,2,8.279,ACTIVE,219.39,357.68,59.996,1558113304,"201051344000417","174011545737251",18.23,33.00,0,337.54,394.65,152.7,145.4,0.707,1032672.1,1032672.1,50,0,0,0,L,1122011218,1,125.40,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558113315,482597.00
05/17/2019 13:15,2,8.406,ACTIVE,219.16,365.80,60.028,1558113304,"201051344000685","174011545737251",27.95,32.60,0,335.44,419.90,237.7,227.5,1.123,1297507.8,1297507.8,53,0,0,0,L,1122011218,1,126.07,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558113316,482598.00
05/17/2019 13:15,2,8.436,ACTIVE,220.97,367.90,60.012,1558113304,"201051344000651","174011545737251",27.87,36.50,0,334.24,420.20,238.0,227.8,1.065,1290717.9,1290717.9,50,0,0,0,L,1122011218,1,126.75,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558113317,482599.00
05/17/2019 13:15,2,8.275,ACTIVE,219.61,365.80,60.006,1558113304,"201051344000594","174011545737251",27.99,43.00,0,335.44,420.50,234.4,224.3,1.061,1302629.4,1302629.4,50,0,0,0,L,1122011218,1,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558113318,482600.00
05/17/2019 13:15,2,8.264,ACTIVE,222.32,369.40,59.980,1558113304,"201051344000469","174011545737251",27.61,32.00,0,336.04,420.50,231.1,221.1,1.061,1282732.4,1282732.4,51,0,0,0,L,1122011218,1,125.40,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558113319,482601.00
05/17/2019 13:15,2,8.488,ACTIVE,220.74,365.49,59.985,1558113304,"201051344000585","174011545737251",27.85,33.80,0,333.93,420.80,239.2,229.0,1.123,1304359.7,1304359.7,50,0,0,0,L,1122011218,1,125.85,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558113320,482602.00
05/17/2019 13:15,2,8.229,ACTIVE,222.55,370.00,60.001,1558113304,"201051344000853","174011545737251",27.79,36.80,0,343.25,422.90,231.6,221.6,1.047,1306040.3,1306040.3,50,0,0,0,L,1122011218,1,126.30,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558113321,482603.00
05/17/2019 13:15,2,8.375,ACTIVE,219.16,363.39,59.964,1558113304,"201051344001145","174011545737251",28.13,31.80,0,335.44,421.10,238.6,228.4,1.087,1305755.7,1305755.7,51,0,0,0,L,1122011218,1,125.40,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558113322,482604.00
05/17/2019 13:15,2,8.379,ACTIVE,220.06,367.30,59.996,1558113304,"201051344000438","174011545737251",28.25,36.00,0,335.44,421.10,239.6,229.4,1.061,1298991.4,1298991.4,51,0,0,0,L,1122011218,1,126.07,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558113323,482605.00
05/17/2019 13:15,2,8.441,ACTIVE,220.29,364.29,60.006,1558113304,"201051344001135","174011545737251",27.71,38.00,0,333.33,420.50,236.9,226.7,1.052,1285868.6,1285868.6,50,0,0,0,L,1122011218,1,126.07,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558113324,482606.00
05/17/2019 13:15,2,8.119,ACTIVE,221.87,369.10,59.996,1558113304,"201051344000983","174011545737251",27.95,34.50,0,335.74,420.20,229.8,219.8,1.061,1303993.0,1303993.0,50,0,0,0,L,1122011218,1,125.85,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558113325,482607.00
05/17/2019 13:15,2,8.518,ACTIVE,220.52,370.60,59.964,1558113304,"201051344001203","174011545737251",27.57,39.80,0,334.24,421.10,237.7,227.5,1.114,1293638.7,1293638.7,50,0,0,0,L,1122011218,1,126.53,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558113325,482608.00
05/17/2019 13:15,2,8.275,ACTIVE,218.71,364.29,60.001,1558113304,"201051344001230","174011545737251",28.29,33.80,0,328.82,419.90,237.0,226.8,1.109,1289495.4,1289495.4,51,0,0,0,L,1122011218,1,125.40,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558113326,482609.00
05/17/2019 13:15,2,8.406,ACTIVE,219.16,365.49,59.964,1558113304,"201051344000646","174011545737251",27.91,35.40,0,328.52,424.71,237.5,227.3,1.092,1283232.6,1283232.6,50,0,0,0,L,1122011218,1,125.62,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558113328,482610.00
05/17/2019 13:15,2,8.186,ACTIVE,220.52,365.80,60.001,1558113304,"201051344000867","174011545737251",27.85,39.80,0,328.22,423.81,230.9,220.9,1.034,1281135.4,1281135.4,50,0,0,0,L,1122011218,1,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558113329,482611.00
05/17/2019 13:15,2,8.314,ACTIVE,220.52,365.19,59.985,1558113304,"201051344000633","174011545737251",27.39,40.00,0,333.03,417.19,230.5,220.6,1.065,1278481.3,1278481.3,50,0,0,0,L,1122011218,1,125.17,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558113330,482612.00
05/17/2019 13:15,2,8.262,ACTIVE,219.16,366.10,60.043,1558113304,"201051344000955","174011545737251",28.55,38.20,0,333.03,421.40,238.9,228.6,1.109,1303493.8,1303493.8,50,0,0,0,L,1122011218,1,125.17,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558113331,482613.00
05/17/2019 13:15,2,8.061,ACTIVE,221.19,367.60,59.990,1558113304,"201051344000648","174011545737251",27.99,35.60,0,334.54,418.39,228.4,218.5,1.047,1293440.9,1293440.9,51,0,0,0,L,1122011218,1,124.94,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558113332,482614.00
05/17/2019 13:15,2,8.195,ACTIVE,221.64,367.00,59.975,1558113304,"201051344000645","174011545737251",27.71,35.80,0,336.04,417.79,230.0,220.1,1.025,1298528.5,1298528.5,50,0,0,0,L,1122011218,1,125.85,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558113333,482615.00
05/17/2019 13:15,2,8.146,ACTIVE,221.64,368.50,60.012,1558113304,"201051344000569","174011545737251",27.99,33.50,0,334.84,418.39,230.8,220.9,1.061,1314863.6,1314863.6,50,0,0,0,L,1122011218,1,125.17,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558113334,482616.00
05/17/2019 13:15,2,8.186,ACTIVE,221.42,374.51,59.975,1558113304,"179051228000119","174011545737251",28.23,38.60,0,340.85,424.71,233.7,223.7,1.127,101644.8,101644.8,50,0,0,0,L,46974696,1,125.40,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558113335,482617.00
05/17/2019 13:30,2,8.332,ACTIVE,221.19,367.60,60.001,1558114204,"201051344000579","174011545737251",28.07,36.00,0,336.34,422.90,236.8,226.6,1.105,1315008.6,1315008.6,51,0,0,0,L,1122011218,1,125.40,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558114205,482618.00
05/17/2019 13:30,2,8.529,ACTIVE,218.03,365.19,59.975,1558114204,"201051344001025","174011545737251",28.01,41.30,0,332.13,423.20,241.8,231.5,1.078,1297914.4,1297914.4,51,0,0,0,L,1122011218,1,124.72,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558114206,482619.00
05/17/2019 13:30,2,8.387,ACTIVE,218.26,366.70,59.996,1558114204,"201051344001093","174011545737251",28.23,33.50,0,334.24,420.80,239.6,229.4,1.096,1281282.7,1281282.7,52,0,0,0,L,1122011218,1,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558114207,482620.00
05/17/2019 13:30,2,8.150,ACTIVE,220.97,365.80,60.001,1558114204,"201051344000458","174011545737251",28.33,37.50,0,335.74,421.70,233.8,223.7,1.083,1297633.9,1297633.9,51,0,0,0,L,1122011218,1,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558114208,482621.00
05/17/2019 13:30,2,8.455,ACTIVE,216.67,364.59,59.948,1558114204,"201051344000890","174011545737251",27.95,35.80,0,328.82,420.50,239.2,229.0,1.100,1296135.7,1296135.7,51,0,0,0,L,1122011218,1,124.72,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558114209,482622.00
05/17/2019 13:30,2,8.391,ACTIVE,221.19,362.49,59.996,1558114204,"201051344000988","174011545737251",18.09,31.80,0,339.95,399.16,153.8,146.5,0.707,997952.2,997952.2,52,0,0,0,L,1122011218,1,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558114209,482623.00
05/17/2019 13:30,2,8.391,ACTIVE,218.26,366.70,59.985,1558114204,"201051344000582","174011545737251",27.95,35.00,0,334.24,422.00,237.4,227.2,1.100,1274594.2,1274594.2,51,0,0,0,L,1122011218,1,124.94,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558114210,482624.00
05/17/2019 13:30,2,8.299,ACTIVE,219.61,367.00,60.033,1558114204,"201051344000868","174011545737251",28.27,32.00,0,334.24,419.90,237.6,227.4,1.096,1283102.2,1283102.2,51,0,0,0,L,1122011218,1,124.72,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558114211,482625.00
05/17/2019 13:30,2,8.170,ACTIVE,221.19,369.70,59.990,1558114204,"201051344000576","174011545737251",28.33,37.00,0,335.14,422.60,234.1,224.0,1.069,1300854.6,1300854.6,51,0,0,0,L,1122011218,1,125.62,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558114212,482626.00
05/17/2019 13:30,2,8.271,ACTIVE,221.19,368.20,60.017,1558114204,"201051344001158","174011545737251",27.85,35.00,0,334.54,421.10,233.4,223.3,1.074,1277628.7,1277628.7,52,0,0,0,L,1122011218,1,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558114213,482627.00
05/17/2019 13:30,2,8.383,ACTIVE,218.26,365.49,60.033,1558114204,"201051344000917","174011545737251",28.29,35.40,0,332.43,422.90,239.9,229.6,1.127,1291136.2,1291136.2,52,0,0,0,L,1122011218,1,124.94,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558114214,482628.00
05/17/2019 13:30,2,8.295,ACTIVE,217.13,355.58,59.975,1558114204,"201051344000417","174011545737251",18.39,33.80,0,333.93,394.65,154.5,147.2,0.720,1032708.4,1032708.4,51,0,0,0,L,1122011218,1,124.49,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558114215,482629.00
05/17/2019 13:30,2,8.299,ACTIVE,216.45,364.59,59.975,1558114204,"201051344000685","174011545737251",28.57,33.00,0,336.04,420.50,239.8,229.6,1.149,1297564.6,1297564.6,54,0,0,0,L,1122011218,1,124.94,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558114216,482630.00
05/17/2019 13:30,2,8.486,ACTIVE,218.48,365.19,59.996,1558114204,"201051344000651","174011545737251",28.07,36.30,0,334.24,421.10,241.1,230.7,1.109,1290774.8,1290774.8,51,0,0,0,L,1122011218,1,125.62,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558114217,482631.00
05/17/2019 13:30,2,8.332,ACTIVE,218.93,365.19,59.996,1558114204,"201051344000594","174011545737251",28.25,43.40,0,334.84,420.50,238.2,228.0,1.078,1302685.3,1302685.3,51,0,0,0,L,1122011218,1,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558114218,482632.00
05/17/2019 13:30,2,8.314,ALERT,221.19,370.30,60.017,1558114204,"201051344000469","174011545737251",28.09,31.00,0,307.18,434.63,236.3,226.2,1.105,1282787.9,1282787.9,52,0,0,0,L,1122011218,1,125.17,125.62,0002,27,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558114220,482633.00
05/17/2019 13:30,2,8.508,ACTIVE,218.48,368.20,60.022,1558114204,"201051344000585","174011545737251",28.27,33.30,0,333.93,420.80,243.4,233.0,1.145,1304417.1,1304417.1,51,0,0,0,L,1122011218,1,124.72,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558114221,482634.00
05/17/2019 13:30,2,8.176,ACTIVE,221.64,371.21,59.990,1558114204,"201051344000853","174011545737251",28.63,34.80,0,342.35,423.81,236.9,226.7,1.078,1306096.2,1306096.2,51,0,0,0,L,1122011218,1,126.07,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558114222,482635.00
05/17/2019 13:30,2,8.418,ACTIVE,216.67,364.89,59.990,1558114204,"201051344001145","174011545737251",28.35,31.50,0,333.93,422.00,241.6,231.2,1.114,1305812.9,1305812.9,52,0,0,0,L,1122011218,1,124.27,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558114223,482636.00
05/17/2019 13:30,2,8.334,ACTIVE,217.58,365.49,59.953,1558114204,"201051344000438","174011545737251",28.59,36.00,0,334.84,422.00,241.2,230.9,1.118,1299048.5,1299048.5,52,0,0,0,L,1122011218,1,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558114224,482637.00
05/17/2019 13:30,2,8.531,ACTIVE,218.03,364.89,60.033,1558114204,"201051344001135","174011545737251",27.83,39.00,0,335.44,420.20,240.2,230.0,1.078,1285925.3,1285925.3,51,0,0,0,L,1122011218,1,125.17,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558114225,482638.00
05/17/2019 13:30,2,8.223,ACTIVE,221.19,368.50,60.028,1558114204,"201051344000983","174011545737251",28.23,33.30,0,334.24,419.90,235.2,225.1,1.078,1304048.6,1304048.6,51,0,0,0,L,1122011218,1,125.62,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558114225,482639.00
05/17/2019 13:30,2,8.451,ACTIVE,218.26,364.29,60.001,1558114204,"201051344001203","174011545737251",28.33,40.20,0,334.54,421.10,242.4,232.0,1.118,1293695.9,1293695.9,51,0,0,0,L,1122011218,1,125.62,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558114226,482640.00
05/17/2019 13:30,2,8.291,ACTIVE,216.67,363.09,60.033,1558114204,"201051344001230","174011545737251",28.65,33.80,0,328.22,419.60,240.4,230.1,1.123,1289552.3,1289552.3,52,0,0,0,L,1122011218,1,124.49,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558114227,482641.00
05/17/2019 13:30,2,8.416,ACTIVE,216.90,364.89,60.028,1558114204,"201051344000646","174011545737251",28.27,35.40,0,329.13,424.11,240.8,230.4,1.118,1283289.4,1283289.4,51,0,0,0,L,1122011218,1,124.72,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558114228,482642.00
05/17/2019 13:30,2,8.152,ACTIVE,219.84,365.19,60.033,1558114204,"201051344000867","174011545737251",28.57,39.30,0,327.92,422.90,235.7,225.6,1.047,1281190.9,1281190.9,51,0,0,0,L,1122011218,1,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558114229,482643.00
05/17/2019 13:30,2,8.273,ACTIVE,220.06,369.70,59.996,1558114204,"201051344000633","174011545737251",28.09,40.20,0,333.93,418.09,235.1,225.0,1.074,1278536.7,1278536.7,51,0,0,0,L,1122011218,1,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558114230,482644.00
05/17/2019 13:30,2,8.430,ACTIVE,216.90,363.09,60.028,1558114204,"201051344000955","174011545737251",28.33,38.00,0,330.03,420.80,241.8,231.4,1.136,1303550.8,1303550.8,51,0,0,0,L,1122011218,1,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558114231,482645.00
05/17/2019 13:30,2,8.172,ACTIVE,220.52,366.10,60.006,1558114204,"201051344000648","174011545737251",28.13,35.40,0,334.54,419.00,232.7,222.6,1.065,1293495.8,1293495.8,52,0,0,0,L,1122011218,1,124.72,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558114232,482646.00
05/17/2019 13:30,2,8.309,ACTIVE,220.74,366.70,60.001,1558114204,"201051344000645","174011545737251",27.91,35.20,0,334.54,417.79,234.7,224.6,1.052,1298584.0,1298584.0,51,0,0,0,L,1122011218,1,125.40,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558114233,482647.00
05/17/2019 13:30,2,8.092,ACTIVE,221.19,368.50,59.996,1558114204,"201051344000569","174011545737251",28.75,33.00,0,334.54,419.90,235.6,225.4,1.083,1314919.4,1314919.4,51,0,0,0,L,1122011218,1,124.94,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558114234,482648.00
05/17/2019 13:30,2,8.264,ACTIVE,220.97,375.11,60.033,1558114204,"179051228000119","174011545737251",28.49,38.40,0,339.95,425.31,238.5,228.2,1.149,101701.2,101701.2,51,0,0,0,L,46974696,1,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558114235,482649.00
05/17/2019 13:45,2,8.209,ACTIVE,222.32,369.40,60.028,1558115104,"201051344000579","174011545737251",28.11,36.50,0,334.84,422.60,233.6,223.5,1.096,1315064.7,1315064.7,52,0,0,0,L,1122011218,1,125.85,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558115105,482650.00
05/17/2019 13:45,2,8.559,ACTIVE,220.52,366.70,59.990,1558115104,"201051344001025","174011545737251",27.71,40.60,0,335.14,421.10,239.9,229.6,1.061,1297971.8,1297971.8,52,0,0,0,L,1122011218,1,125.85,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558115106,482651.00
05/17/2019 13:45,2,8.350,ACTIVE,220.52,365.19,60.028,1558115104,"201051344001093","174011545737251",28.05,33.00,0,334.54,421.40,237.1,226.9,1.056,1281339.5,1281339.5,53,0,0,0,L,1122011218,1,126.07,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558115107,482652.00
05/17/2019 13:45,2,8.178,ACTIVE,221.87,367.00,60.001,1558115104,"201051344000458","174011545737251",27.61,39.00,0,335.14,418.39,228.6,218.7,1.043,1297689.1,1297689.1,52,0,0,0,L,1122011218,1,125.85,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558115108,482653.00
05/17/2019 13:45,2,8.467,ACTIVE,219.16,364.59,60.022,1558115104,"201051344000890","174011545737251",27.81,35.60,0,329.43,420.50,238.4,228.2,1.074,1296192.5,1296192.5,52,0,0,0,L,1122011218,1,125.85,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558115109,482654.00
