ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/17/2019 13:45,2,8.279,ACTIVE,222.10,362.19,60.028,1558115104,"201051344000988","174011545737251",17.93,33.00,0,337.84,398.56,150.5,143.4,0.685,997988.4,997988.4,53,0,0,0,L,1122011218,1,125.62,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558115110,482655.00
05/17/2019 13:45,2,8.363,ACTIVE,220.74,369.40,60.038,1558115104,"201051344000582","174011545737251",27.93,35.20,0,334.24,421.70,236.5,226.4,1.083,1274650.7,1274650.7,52,0,0,0,L,1122011218,1,126.07,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558115111,482656.00
05/17/2019 13:45,2,8.340,ACTIVE,220.52,366.10,60.001,1558115104,"201051344000868","174011545737251",27.43,33.80,0,334.84,419.90,231.7,221.7,1.012,1283158.3,1283158.3,52,0,0,0,L,1122011218,1,124.94,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558115112,482657.00
05/17/2019 13:45,2,8.166,ACTIVE,221.87,370.00,60.022,1558115104,"201051344000576","174011545737251",27.75,38.20,0,334.84,422.60,229.4,219.5,1.039,1300910.1,1300910.1,52,0,0,0,L,1122011218,1,125.85,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558115113,482658.00
05/17/2019 13:45,2,8.281,ACTIVE,222.10,367.60,60.049,1558115104,"201051344001158","174011545737251",27.33,36.30,0,334.84,417.79,228.9,219.0,1.047,1277683.9,1277683.9,53,0,0,0,L,1122011218,1,125.85,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558115114,482659.00
05/17/2019 13:45,2,8.377,ACTIVE,220.52,367.90,60.006,1558115104,"201051344000917","174011545737251",28.15,36.50,0,334.84,420.80,238.7,228.4,1.100,1291193.2,1291193.2,53,0,0,0,L,1122011218,1,125.85,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558115115,482660.00
05/17/2019 13:45,2,8.281,ACTIVE,219.61,358.88,60.038,1558115104,"201051344000417","174011545737251",18.35,33.80,0,332.73,394.95,153.8,146.6,0.703,1032744.9,1032744.9,52,0,0,0,L,1122011218,1,125.40,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558115115,482661.00
05/17/2019 13:45,2,8.455,ACTIVE,219.16,366.40,60.017,1558115104,"201051344000685","174011545737251",28.07,33.30,0,331.23,420.50,240.2,229.9,1.140,1297621.7,1297621.7,55,0,0,0,L,1122011218,1,126.07,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558115116,482662.00
05/17/2019 13:45,2,8.496,ACTIVE,220.97,368.50,60.028,1558115104,"201051344000651","174011545737251",27.81,36.30,0,334.24,421.40,239.3,229.0,1.074,1290832.0,1290832.0,52,0,0,0,L,1122011218,1,126.53,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558115117,482663.00
05/17/2019 13:45,2,8.375,ACTIVE,219.84,366.70,60.059,1558115104,"201051344000594","174011545737251",27.49,43.80,0,334.54,420.80,233.0,223.0,1.039,1302741.4,1302741.4,52,0,0,0,L,1122011218,1,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558115118,482664.00
05/17/2019 13:45,2,8.246,ACTIVE,222.32,369.10,60.022,1558115104,"201051344000469","174011545737251",27.67,31.30,0,334.54,419.30,231.0,221.1,1.074,1282843.8,1282843.8,54,0,0,0,L,1122011218,1,125.62,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558115119,482665.00
05/17/2019 13:45,2,8.564,ACTIVE,220.74,367.30,60.033,1558115104,"201051344000585","174011545737251",27.73,34.30,0,334.24,421.10,240.4,230.1,1.118,1304474.6,1304474.6,52,0,0,0,L,1122011218,1,125.85,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558115120,482666.00
05/17/2019 13:45,2,8.326,ACTIVE,222.55,369.70,59.990,1558115104,"201051344000853","174011545737251",27.37,36.00,0,337.24,422.90,230.7,220.8,1.052,1306152.2,1306152.2,52,0,0,0,L,1122011218,1,126.53,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558115121,482667.00
05/17/2019 13:45,2,8.369,ACTIVE,218.93,364.89,59.964,1558115104,"201051344001145","174011545737251",28.49,31.80,0,329.73,421.70,241.2,230.9,1.105,1305870.2,1305870.2,53,0,0,0,L,1122011218,1,125.40,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558115122,482668.00
05/17/2019 13:45,2,8.338,ACTIVE,220.06,369.10,59.996,1558115104,"201051344000438","174011545737251",28.49,36.30,0,335.44,421.40,240.5,230.2,1.083,1299105.7,1299105.7,53,0,0,0,L,1122011218,1,126.07,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558115123,482669.00
05/17/2019 13:45,2,8.436,ACTIVE,220.29,362.79,60.022,1558115104,"201051344001135","174011545737251",27.85,39.50,0,335.14,420.80,237.9,227.7,1.056,1285982.1,1285982.1,52,0,0,0,L,1122011218,1,126.07,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558115124,482670.00
05/17/2019 13:45,2,8.176,ACTIVE,221.87,367.90,60.033,1558115104,"201051344000983","174011545737251",27.71,34.50,0,334.24,418.70,229.5,219.6,1.052,1304104.1,1304104.1,52,0,0,0,L,1122011218,1,125.85,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558115125,482671.00
05/17/2019 13:45,2,8.492,ACTIVE,220.74,368.50,60.028,1558115104,"201051344001203","174011545737251",27.81,40.40,0,334.84,421.40,239.1,228.8,1.100,1293753.1,1293753.1,52,0,0,0,L,1122011218,1,126.53,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558115126,482672.00
05/17/2019 13:45,2,8.309,ACTIVE,218.71,364.89,60.028,1558115104,"201051344001230","174011545737251",28.41,33.30,0,328.52,419.90,239.1,228.8,1.109,1289609.3,1289609.3,53,0,0,0,L,1122011218,1,125.40,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558115127,482673.00
05/17/2019 13:45,2,8.447,ACTIVE,219.16,366.10,59.990,1558115104,"201051344000646","174011545737251",27.87,35.60,0,328.52,420.80,238.4,228.1,1.092,1283346.3,1283346.3,52,0,0,0,L,1122011218,1,125.62,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558115128,482674.00
05/17/2019 13:45,2,8.197,ACTIVE,220.52,366.70,60.012,1558115104,"201051344000867","174011545737251",27.77,40.60,0,327.02,420.80,230.5,220.6,1.025,1281246.6,1281246.6,52,0,0,0,L,1122011218,1,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558115129,482675.00
05/17/2019 13:45,2,8.305,ACTIVE,220.52,368.20,59.990,1558115104,"201051344000633","174011545737251",27.35,41.00,0,332.43,419.60,229.9,220.0,1.065,1278592.1,1278592.1,52,0,0,0,L,1122011218,1,125.40,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558115130,482676.00
05/17/2019 13:45,2,8.322,ACTIVE,219.16,364.89,60.028,1558115104,"201051344000955","174011545737251",28.49,38.00,0,329.13,420.50,240.0,229.7,1.123,1303607.9,1303607.9,52,0,0,0,L,1122011218,1,125.17,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558115131,482677.00
05/17/2019 13:45,2,8.127,ACTIVE,221.19,368.50,60.017,1558115104,"201051344000648","174011545737251",27.63,36.00,0,334.54,419.30,227.5,217.6,1.043,1293550.7,1293550.7,53,0,0,0,L,1122011218,1,125.17,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558115132,482678.00
05/17/2019 13:45,2,8.270,ACTIVE,221.64,367.60,60.001,1558115104,"201051344000645","174011545737251",27.43,36.00,0,334.84,418.09,229.7,219.8,1.030,1298639.5,1298639.5,52,0,0,0,L,1122011218,1,125.85,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558115133,482679.00
05/17/2019 13:45,2,8.217,ACTIVE,221.64,368.80,59.996,1558115104,"201051344000569","174011545737251",27.83,33.30,0,333.63,419.60,231.5,221.5,1.052,1314975.3,1314975.3,52,0,0,0,L,1122011218,1,125.40,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558115134,482680.00
05/17/2019 13:45,2,8.215,ACTIVE,221.64,375.11,60.028,1558115104,"179051228000119","174011545737251",28.15,38.60,0,340.25,425.01,234.1,224.0,1.123,101719.9,101719.9,52,0,0,0,L,46974696,1,125.85,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558115135,482681.00
05/17/2019 14:00,2,8.359,ACTIVE,221.87,370.30,60.017,1558116004,"201051344000579","174011545737251",27.83,37.00,0,335.44,423.50,235.4,225.3,1.100,1315120.5,1315120.5,53,0,0,0,L,1122011218,1,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116005,482682.00
05/17/2019 14:00,2,8.521,ACTIVE,219.16,365.80,60.049,1558116004,"201051344001025","174011545737251",27.89,41.30,0,335.74,421.70,240.3,230.0,1.065,1298029.2,1298029.2,53,0,0,0,L,1122011218,1,125.40,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116006,482683.00
05/17/2019 14:00,2,8.430,ALERT,219.39,368.80,60.054,1558116004,"201051344001093","174011545737251",27.89,33.80,0,301.17,420.50,238.2,228.0,1.078,1281396.1,1281396.1,54,0,0,0,L,1122011218,1,125.62,124.04,0002,33,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116008,482684.00
05/17/2019 14:00,2,8.312,ACTIVE,221.64,370.00,60.028,1558116004,"201051344000458","174011545737251",27.61,40.20,0,335.74,421.40,232.4,222.4,1.065,1297744.0,1297744.0,53,0,0,0,L,1122011218,1,125.62,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116009,482685.00
05/17/2019 14:00,2,8.564,ACTIVE,217.58,364.59,60.022,1558116004,"201051344000890","174011545737251",27.59,35.20,0,329.43,420.50,239.2,229.0,1.087,1296249.7,1296249.7,53,0,0,0,L,1122011218,1,125.17,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116010,482686.00
05/17/2019 14:00,2,8.352,ACTIVE,221.64,362.19,60.038,1558116004,"201051344000988","174011545737251",17.97,34.00,0,340.85,397.96,152.1,144.8,0.707,998024.1,998024.1,54,0,0,0,L,1122011218,1,125.40,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116011,482687.00
05/17/2019 14:00,2,8.473,ACTIVE,219.16,365.80,60.028,1558116004,"201051344000582","174011545737251",27.69,35.80,0,333.93,422.30,237.6,227.4,1.083,1274707.4,1274707.4,53,0,0,0,L,1122011218,1,125.62,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116012,482688.00
05/17/2019 14:00,2,8.334,ACTIVE,220.06,370.60,60.038,1558116004,"201051344000868","174011545737251",27.87,34.50,0,334.54,418.39,235.0,224.9,1.047,1283213.8,1283213.8,53,0,0,0,L,1122011218,1,124.72,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116013,482689.00
05/17/2019 14:00,2,8.268,ACTIVE,221.42,371.21,60.043,1558116004,"201051344000576","174011545737251",27.87,38.80,0,334.54,422.90,233.3,223.2,1.065,1300965.2,1300965.2,53,0,0,0,L,1122011218,1,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116014,482690.00
05/17/2019 14:00,2,8.389,ACTIVE,221.64,369.40,60.054,1558116004,"201051344001158","174011545737251",27.23,37.30,0,334.24,421.70,231.3,221.3,1.043,1277738.6,1277738.6,54,0,0,0,L,1122011218,1,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116015,482691.00
05/17/2019 14:00,2,8.518,ALERT,218.93,365.49,60.081,1558116004,"201051344000917","174011545737251",27.81,37.00,0,300.27,424.11,239.9,229.6,1.123,1291250.2,1291250.2,54,0,0,0,L,1122011218,1,125.40,124.27,0002,30,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116017,482692.00
05/17/2019 14:00,2,8.496,ACTIVE,217.80,355.58,60.049,1558116004,"201051344000417","174011545737251",17.95,33.50,0,332.73,394.95,154.4,147.1,0.712,1032781.8,1032781.8,53,0,0,0,L,1122011218,1,124.72,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116017,482693.00
05/17/2019 14:00,2,8.502,ACTIVE,217.13,364.59,60.038,1558116004,"201051344000685","174011545737251",28.03,33.00,0,330.93,420.80,241.2,230.9,1.145,1297679.4,1297679.4,56,0,0,0,L,1122011218,1,125.40,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116018,482694.00
05/17/2019 14:00,2,8.584,ACTIVE,219.16,365.49,60.028,1558116004,"201051344000651","174011545737251",27.63,37.50,0,333.93,421.10,240.1,229.8,1.074,1290889.5,1290889.5,53,0,0,0,L,1122011218,1,126.07,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116019,482695.00
05/17/2019 14:00,2,8.543,ACTIVE,219.16,366.70,60.049,1558116004,"201051344000594","174011545737251",27.29,45.00,0,333.93,419.90,236.1,226.0,1.074,1302797.4,1302797.4,53,0,0,0,L,1122011218,1,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116020,482696.00
05/17/2019 14:00,2,8.398,ACTIVE,221.64,370.60,60.001,1558116004,"201051344000469","174011545737251",27.55,33.30,0,334.84,423.20,234.3,224.3,1.087,1282899.1,1282899.1,55,0,0,0,L,1122011218,1,125.40,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116021,482697.00
05/17/2019 14:00,2,8.602,ACTIVE,219.16,365.49,60.033,1558116004,"201051344000585","174011545737251",27.77,34.50,0,333.93,420.50,242.0,231.6,1.096,1304532.4,1304532.4,53,0,0,0,L,1122011218,1,125.17,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116022,482698.00
05/17/2019 14:00,2,8.316,ACTIVE,221.87,372.41,60.054,1558116004,"201051344000853","174011545737251",28.07,37.80,0,342.65,424.11,236.2,226.1,1.087,1306207.9,1306207.9,53,0,0,0,L,1122011218,1,126.07,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116023,482699.00
05/17/2019 14:00,2,8.535,ACTIVE,217.35,363.69,60.065,1558116004,"201051344001145","174011545737251",28.07,32.00,0,330.63,421.70,242.6,232.2,1.105,1305928.3,1305928.3,54,0,0,0,L,1122011218,1,124.72,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116024,482700.00
05/17/2019 14:00,2,8.523,ACTIVE,218.26,366.40,60.049,1558116004,"201051344000438","174011545737251",28.03,37.30,0,336.34,422.00,241.9,231.6,1.100,1299163.6,1299163.6,54,0,0,0,L,1122011218,1,125.40,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116025,482701.00
05/17/2019 14:00,2,8.555,ACTIVE,218.71,364.59,60.054,1558116004,"201051344001135","174011545737251",27.63,40.00,0,336.34,420.50,239.1,228.9,1.065,1286039.4,1286039.4,53,0,0,0,L,1122011218,1,125.62,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116026,482702.00
05/17/2019 14:00,2,8.293,ACTIVE,221.42,370.90,60.038,1558116004,"201051344000983","174011545737251",27.95,35.80,0,334.84,421.70,234.8,224.8,1.083,1304159.3,1304159.3,53,0,0,0,L,1122011218,1,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116027,482703.00
05/17/2019 14:00,2,8.570,ACTIVE,218.93,367.30,59.985,1558116004,"201051344001203","174011545737251",27.81,41.80,0,335.44,420.50,241.3,231.0,1.127,1293810.6,1293810.6,53,0,0,0,L,1122011218,1,125.85,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116028,482704.00
05/17/2019 14:00,2,8.492,ACTIVE,217.13,365.49,60.070,1558116004,"201051344001230","174011545737251",27.97,33.30,0,327.32,419.30,240.4,230.1,1.109,1289666.7,1289666.7,54,0,0,0,L,1122011218,1,124.94,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116029,482705.00
05/17/2019 14:00,2,8.607,ACTIVE,217.58,364.89,60.065,1558116004,"201051344000646","174011545737251",27.57,35.60,0,329.43,421.10,240.2,229.9,1.105,1283403.7,1283403.7,53,0,0,0,L,1122011218,1,125.17,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116030,482706.00
05/17/2019 14:00,2,8.244,ACTIVE,220.06,366.10,60.059,1558116004,"201051344000867","174011545737251",28.13,41.50,0,334.84,417.49,234.7,224.6,1.078,1281301.9,1281301.9,53,0,0,0,L,1122011218,1,125.17,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116031,482707.00
05/17/2019 14:00,2,8.463,ACTIVE,220.06,369.40,60.038,1558116004,"201051344000633","174011545737251",27.35,40.80,0,333.33,419.00,234.2,224.1,1.096,1278647.3,1278647.3,53,0,0,0,L,1122011218,1,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116032,482708.00
05/17/2019 14:00,2,8.588,ACTIVE,217.58,364.89,60.022,1558116004,"201051344000955","174011545737251",27.77,39.00,0,330.33,420.50,241.4,231.1,1.127,1303665.6,1303665.6,53,0,0,0,L,1122011218,1,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116032,482709.00
05/17/2019 14:00,2,8.150,ACTIVE,220.74,368.20,60.049,1558116004,"201051344000648","174011545737251",28.11,37.00,0,334.84,422.00,231.9,221.9,1.069,1293605.3,1293605.3,54,0,0,0,L,1122011218,1,124.94,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116033,482710.00
05/17/2019 14:00,2,8.490,ACTIVE,220.97,368.80,60.043,1558116004,"201051344000645","174011545737251",27.27,37.50,0,335.14,420.80,234.6,224.5,1.056,1298694.7,1298694.7,53,0,0,0,L,1122011218,1,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116034,482711.00
05/17/2019 14:00,2,8.350,ACTIVE,221.19,368.20,60.043,1558116004,"201051344000569","174011545737251",28.05,34.80,0,334.24,423.20,237.1,226.9,1.087,1315030.9,1315030.9,53,0,0,0,L,1122011218,1,124.94,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116035,482712.00
05/17/2019 14:00,2,8.426,ACTIVE,221.19,374.51,60.028,1558116004,"179051228000119","174011545737251",28.03,39.80,0,340.25,424.11,239.1,228.9,1.145,101776.1,101776.1,53,0,0,0,L,46974696,1,125.40,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116036,482713.00
05/17/2019 14:15,2,8.451,ACTIVE,221.19,369.70,60.033,1558116904,"201051344000579","174011545737251",27.63,38.80,0,335.14,424.41,236.3,226.2,1.100,1315176.4,1315176.4,54,0,0,0,L,1122011218,1,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116905,482714.00
05/17/2019 14:15,2,8.668,ACTIVE,218.03,363.09,60.017,1558116904,"201051344001025","174011545737251",27.41,42.50,0,330.33,420.50,240.4,230.1,1.078,1298086.4,1298086.4,54,0,0,0,L,1122011218,1,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116906,482715.00
05/17/2019 14:15,2,8.527,ACTIVE,218.26,364.29,59.975,1558116904,"201051344001093","174011545737251",27.43,35.60,0,336.04,421.10,237.0,226.8,1.083,1281452.5,1281452.5,56,0,0,0,L,1122011218,1,125.17,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116907,482716.00
05/17/2019 14:15,2,8.406,ACTIVE,220.97,367.00,59.996,1558116904,"201051344000458","174011545737251",27.12,42.50,0,336.04,422.60,230.8,220.8,1.061,1297798.8,1297798.8,54,0,0,0,L,1122011218,1,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116908,482717.00
05/17/2019 14:15,2,8.654,ACTIVE,216.67,362.49,60.028,1558116904,"201051344000890","174011545737251",27.29,35.80,0,328.82,415.69,239.2,228.9,1.096,1296306.4,1296306.4,54,0,0,0,L,1122011218,1,124.72,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116909,482718.00
05/17/2019 14:15,2,8.273,ACTIVE,221.19,361.89,60.038,1558116904,"201051344000988","174011545737251",17.91,36.30,0,340.85,397.66,150.2,143.0,0.703,998059.8,998059.8,55,0,0,0,L,1122011218,1,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116910,482719.00
05/17/2019 14:15,2,8.416,ACTIVE,218.48,363.39,60.012,1558116904,"201051344000582","174011545737251",27.83,38.00,0,335.14,422.30,237.2,227.0,1.100,1274763.7,1274763.7,54,0,0,0,L,1122011218,1,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116911,482720.00
05/17/2019 14:15,2,8.504,ACTIVE,219.61,369.10,60.012,1558116904,"201051344000868","174011545737251",27.00,37.00,0,334.54,419.90,232.5,222.5,1.052,1283269.3,1283269.3,54,0,0,0,L,1122011218,1,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116912,482721.00
05/17/2019 14:15,2,8.328,ACTIVE,220.74,367.60,60.033,1558116904,"201051344000576","174011545737251",27.21,41.30,0,334.84,424.11,229.4,219.5,1.047,1301020.1,1301020.1,54,0,0,0,L,1122011218,1,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116913,482722.00
05/17/2019 14:15,2,8.420,ACTIVE,220.97,367.60,60.001,1558116904,"201051344001158","174011545737251",27.06,40.00,0,334.84,422.00,230.6,220.6,1.065,1277793.2,1277793.2,55,0,0,0,L,1122011218,1,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116914,482723.00
05/17/2019 14:15,2,8.670,ACTIVE,218.03,364.89,60.028,1558116904,"201051344000917","174011545737251",27.39,39.00,0,330.33,420.80,240.3,230.1,1.136,1291307.1,1291307.1,56,0,0,0,L,1122011218,1,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116915,482724.00
05/17/2019 14:15,2,8.469,ACTIVE,217.13,355.28,60.028,1558116904,"201051344000417","174011545737251",18.05,35.00,0,332.13,390.44,154.9,147.6,0.712,1032818.2,1032818.2,54,0,0,0,L,1122011218,1,124.49,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116916,482725.00
05/17/2019 14:15,2,8.656,ACTIVE,216.67,363.99,60.022,1558116904,"201051344000685","174011545737251",27.59,34.50,0,329.13,416.89,241.9,231.6,1.153,1297736.5,1297736.5,57,0,0,0,L,1122011218,1,125.17,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116917,482726.00
05/17/2019 14:15,2,8.686,ACTIVE,218.48,365.80,60.017,1558116904,"201051344000651","174011545737251",27.35,40.20,0,334.84,421.40,240.7,230.4,1.083,1290946.3,1290946.3,54,0,0,0,L,1122011218,1,125.85,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116918,482727.00
05/17/2019 14:15,2,8.562,ACTIVE,218.93,366.40,60.028,1558116904,"201051344000594","174011545737251",27.43,46.20,0,335.14,420.80,237.7,227.5,1.109,1302853.3,1302853.3,54,0,0,0,L,1122011218,1,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116919,482728.00
05/17/2019 14:15,2,8.482,ACTIVE,221.19,368.50,60.006,1558116904,"201051344000469","174011545737251",26.96,35.80,0,334.84,423.50,231.5,221.5,1.083,1282954.2,1282954.2,56,0,0,0,L,1122011218,1,124.94,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116919,482729.00
05/17/2019 14:15,2,8.838,ACTIVE,218.71,366.10,59.985,1558116904,"201051344000585","174011545737251",27.15,36.30,0,336.04,420.50,243.2,232.8,1.131,1304589.7,1304589.7,54,0,0,0,L,1122011218,1,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116920,482730.00
05/17/2019 14:15,2,8.398,ACTIVE,221.64,369.70,60.038,1558116904,"201051344000853","174011545737251",27.23,40.00,0,342.05,424.11,231.6,221.6,1.069,1306263.3,1306263.3,54,0,0,0,L,1122011218,1,125.85,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116921,482731.00
05/17/2019 14:15,2,8.578,ACTIVE,216.90,363.39,60.043,1558116904,"201051344001145","174011545737251",28.07,33.30,0,328.82,419.60,243.9,233.5,1.123,1305985.8,1305985.8,55,0,0,0,L,1122011218,1,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116922,482732.00
05/17/2019 14:15,2,8.525,ACTIVE,217.80,364.89,60.054,1558116904,"201051344000438","174011545737251",28.07,38.20,0,335.14,421.40,242.3,232.0,1.109,1299220.8,1299220.8,55,0,0,0,L,1122011218,1,125.17,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116923,482733.00
05/17/2019 14:15,2,8.561,ACTIVE,218.03,365.19,59.990,1558116904,"201051344001135","174011545737251",27.71,40.80,0,333.03,419.60,240.2,229.9,1.078,1286095.9,1286095.9,54,0,0,0,L,1122011218,1,125.17,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116924,482734.00
05/17/2019 14:15,2,8.359,ACTIVE,220.97,369.70,60.012,1558116904,"201051344000983","174011545737251",27.31,39.00,0,334.84,424.41,231.2,221.2,1.069,1304214.3,1304214.3,54,0,0,0,L,1122011218,1,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116925,482735.00
05/17/2019 14:15,2,8.576,ACTIVE,218.48,364.59,60.038,1558116904,"201051344001203","174011545737251",27.67,42.50,0,336.94,420.80,240.3,230.0,1.118,1293867.5,1293867.5,54,0,0,0,L,1122011218,1,125.85,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116926,482736.00
05/17/2019 14:15,2,8.490,ACTIVE,216.67,361.59,60.038,1558116904,"201051344001230","174011545737251",28.05,34.00,0,328.22,415.99,241.1,230.8,1.153,1289723.5,1289723.5,55,0,0,0,L,1122011218,1,124.49,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116927,482737.00
05/17/2019 14:15,2,8.633,ACTIVE,216.90,364.89,60.038,1558116904,"201051344000646","174011545737251",27.65,37.30,0,327.92,419.60,241.5,231.2,1.127,1283460.5,1283460.5,54,0,0,0,L,1122011218,1,124.94,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116928,482738.00
05/17/2019 14:15,2,8.471,ACTIVE,219.61,365.49,60.001,1558116904,"201051344000867","174011545737251",27.17,44.00,0,334.54,418.09,233.1,223.0,1.039,1281357.2,1281357.2,54,0,0,0,L,1122011218,1,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116929,482739.00
05/17/2019 14:15,2,8.520,ACTIVE,219.84,369.40,60.028,1558116904,"201051344000633","174011545737251",27.04,42.80,0,333.63,418.39,233.3,223.2,1.096,1278702.4,1278702.4,54,0,0,0,L,1122011218,1,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116930,482740.00
05/17/2019 14:15,2,8.574,ACTIVE,217.13,362.79,60.001,1558116904,"201051344000955","174011545737251",27.97,40.00,0,329.13,414.79,242.6,232.3,1.131,1303722.7,1303722.7,54,0,0,0,L,1122011218,1,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116931,482741.00
05/17/2019 14:15,2,8.299,ACTIVE,220.52,367.30,59.996,1558116904,"201051344000648","174011545737251",27.43,39.30,0,334.54,419.60,230.4,220.5,1.069,1293659.8,1293659.8,55,0,0,0,L,1122011218,1,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116931,482742.00
05/17/2019 14:15,2,8.461,ACTIVE,220.74,367.30,60.017,1558116904,"201051344000645","174011545737251",27.00,39.80,0,334.84,418.39,231.2,221.2,1.043,1298749.6,1298749.6,54,0,0,0,L,1122011218,1,125.40,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116932,482743.00
05/17/2019 14:15,2,8.443,ACTIVE,220.97,367.90,60.033,1558116904,"201051344000569","174011545737251",27.06,36.80,0,333.33,422.90,231.2,221.2,1.065,1315086.1,1315086.1,54,0,0,0,L,1122011218,1,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116933,482744.00
05/17/2019 14:15,2,8.361,ACTIVE,220.74,376.01,60.033,1558116904,"179051228000119","174011545737251",27.69,41.50,0,340.55,425.31,234.5,224.4,1.118,101832.0,101832.0,54,0,0,0,L,46974696,1,125.17,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558116934,482745.00
05/17/2019 14:30,2,8.275,ACTIVE,221.64,371.51,60.043,1558117804,"201051344000579","174011545737251",28.01,38.00,0,335.44,426.51,234.5,224.4,1.096,1315229.3,1315229.3,55,0,0,0,L,1122011218,1,125.40,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558117805,482746.00
05/17/2019 14:30,2,8.615,ACTIVE,219.39,363.99,60.012,1558117804,"201051344001025","174011545737251",27.41,42.50,0,330.33,424.41,239.1,228.9,1.061,1298140.0,1298140.0,55,0,0,0,L,1122011218,1,125.40,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558117806,482747.00
05/17/2019 14:30,2,8.334,ACTIVE,219.61,368.20,60.017,1558117804,"201051344001093","174011545737251",27.97,35.20,0,332.13,422.30,236.0,225.8,1.078,1281505.1,1281505.1,57,0,0,0,L,1122011218,1,125.85,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558117807,482748.00
05/17/2019 14:30,2,8.391,ACTIVE,221.64,369.40,60.043,1558117804,"201051344000458","174011545737251",27.45,42.50,0,335.74,423.81,233.3,223.3,1.069,1297850.2,1297850.2,55,0,0,0,L,1122011218,1,125.62,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558117808,482749.00
05/17/2019 14:30,2,8.646,ACTIVE,218.03,363.99,60.012,1558117804,"201051344000890","174011545737251",27.61,36.00,0,328.82,419.00,241.6,231.2,1.100,1296359.6,1296359.6,55,0,0,0,L,1122011218,1,125.40,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558117809,482750.00
05/17/2019 14:30,2,8.482,ACTIVE,221.64,363.09,60.038,1558117804,"201051344000988","174011545737251",17.91,37.00,0,338.14,397.96,153.9,146.6,0.716,998093.3,998093.3,56,0,0,0,L,1122011218,1,125.40,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558117810,482751.00
05/17/2019 14:30,2,8.586,ACTIVE,219.61,367.30,60.065,1558117804,"201051344000582","174011545737251",27.63,38.00,0,330.93,423.81,240.1,229.8,1.109,1274816.5,1274816.5,55,0,0,0,L,1122011218,1,125.85,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558117811,482752.00
05/17/2019 14:30,2,8.455,ACTIVE,220.06,366.10,60.049,1558117804,"201051344000868","174011545737251",27.45,37.00,0,333.93,420.50,235.0,224.9,1.061,1283320.8,1283320.8,55,0,0,0,L,1122011218,1,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558117812,482753.00
05/17/2019 14:30,2,8.346,ACTIVE,221.42,369.70,60.022,1558117804,"201051344000576","174011545737251",27.45,42.50,0,335.14,424.41,231.9,221.9,1.074,1301070.8,1301070.8,55,0,0,0,L,1122011218,1,125.40,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558117813,482754.00
05/17/2019 14:30,2,8.400,ACTIVE,221.64,369.70,60.033,1558117804,"201051344001158","174011545737251",27.47,39.50,0,334.84,421.10,233.6,223.5,1.069,1277844.7,1277844.7,56,0,0,0,L,1122011218,1,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558117814,482755.00
05/17/2019 14:30,2,8.578,ACTIVE,219.39,366.70,60.001,1558117804,"201051344000917","174011545737251",27.69,39.30,0,330.93,422.90,240.6,230.3,1.131,1291360.4,1291360.4,57,0,0,0,L,1122011218,1,125.40,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558117815,482756.00
05/17/2019 14:30,2,8.381,ACTIVE,218.48,356.48,60.001,1558117804,"201051344000417","174011545737251",18.11,35.00,0,332.43,392.25,153.6,146.3,0.707,1032852.5,1032852.5,55,0,0,0,L,1122011218,1,124.94,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558117816,482757.00
05/17/2019 14:30,2,8.615,ACTIVE,218.03,364.29,60.038,1558117804,"201051344000685","174011545737251",27.31,35.60,0,328.22,420.80,238.2,227.9,1.136,1297790.0,1297790.0,58,0,0,0,L,1122011218,1,125.85,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558117817,482758.00
05/17/2019 14:30,2,8.531,ACTIVE,219.84,369.10,60.028,1558117804,"201051344000651","174011545737251",27.45,40.20,0,332.43,422.30,237.1,226.9,1.047,1290999.7,1290999.7,55,0,0,0,L,1122011218,1,126.30,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558117818,482759.00
05/17/2019 14:30,2,8.254,ACTIVE,219.16,367.00,60.043,1558117804,"201051344000594","174011545737251",27.77,44.50,0,331.83,423.20,232.0,222.0,1.056,1302906.1,1302906.1,55,0,0,0,L,1122011218,1,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558117819,482760.00
05/17/2019 14:30,2,8.135,ACTIVE,221.42,369.70,60.033,1558117804,"201051344000469","174011545737251",27.39,36.50,0,334.84,425.31,225.6,215.8,1.052,1283005.6,1283005.6,57,0,0,0,L,1122011218,1,124.94,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558117819,482761.00
05/17/2019 14:30,2,8.443,ACTIVE,219.61,367.00,60.038,1558117804,"201051344000585","174011545737251",27.55,36.50,0,330.93,422.60,235.6,225.5,1.065,1304643.7,1304643.7,55,0,0,0,L,1122011218,1,125.40,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558117820,482762.00
05/17/2019 14:30,2,8.098,ACTIVE,221.87,370.00,60.022,1558117804,"201051344000853","174011545737251",27.77,41.00,0,337.24,425.61,227.8,217.9,1.047,1306314.6,1306314.6,55,0,0,0,L,1122011218,1,125.85,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558117821,482763.00
05/17/2019 14:30,2,8.354,ACTIVE,218.26,365.80,60.001,1558117804,"201051344001145","174011545737251",28.23,34.30,0,327.62,423.50,238.6,228.4,1.083,1306039.9,1306039.9,56,0,0,0,L,1122011218,1,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558117822,482764.00
05/17/2019 14:30,2,8.412,ACTIVE,218.93,365.49,60.022,1558117804,"201051344000438","174011545737251",27.67,39.30,0,330.93,423.50,235.8,225.7,1.083,1299274.5,1299274.5,56,0,0,0,L,1122011218,1,125.85,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558117823,482765.00
05/17/2019 14:30,2,8.443,ACTIVE,219.16,363.39,59.996,1558117804,"201051344001135","174011545737251",27.53,41.80,0,331.53,422.00,235.4,225.2,1.047,1286149.2,1286149.2,55,0,0,0,L,1122011218,1,125.62,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558117824,482766.00
05/17/2019 14:30,2,8.252,ACTIVE,221.64,368.50,60.022,1558117804,"201051344000983","174011545737251",27.53,39.50,0,333.93,422.00,229.8,219.9,1.056,1304265.6,1304265.6,55,0,0,0,L,1122011218,1,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558117825,482767.00
05/17/2019 14:30,2,8.488,ACTIVE,219.61,364.89,60.038,1558117804,"201051344001203","174011545737251",27.73,43.20,0,330.93,425.61,238.3,228.1,1.096,1293920.9,1293920.9,55,0,0,0,L,1122011218,1,126.30,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558117826,482768.00
05/17/2019 14:30,2,8.498,ACTIVE,217.80,364.59,60.028,1558117804,"201051344001230","174011545737251",27.67,33.30,0,327.32,417.79,238.2,227.9,1.109,1289776.9,1289776.9,56,0,0,0,L,1122011218,1,125.17,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558117827,482769.00
05/17/2019 14:30,2,8.484,ACTIVE,218.03,365.49,60.043,1558117804,"201051344000646","174011545737251",27.65,37.00,0,327.92,422.30,237.6,227.4,1.100,1283513.9,1283513.9,55,0,0,0,L,1122011218,1,125.40,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558117828,482770.00
05/17/2019 14:30,2,8.406,ACTIVE,220.29,365.80,60.022,1558117804,"201051344000867","174011545737251",27.25,44.80,0,333.33,419.60,231.9,222.0,1.021,1281408.8,1281408.8,55,0,0,0,L,1122011218,1,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558117829,482771.00
05/17/2019 14:30,2,8.277,ACTIVE,220.29,366.70,60.012,1558117804,"201051344000633","174011545737251",27.71,42.30,0,333.63,419.60,232.3,222.3,1.087,1278754.1,1278754.1,55,0,0,0,L,1122011218,1,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558117830,482772.00
05/17/2019 14:30,2,8.492,ACTIVE,218.26,365.19,60.017,1558117804,"201051344000955","174011545737251",27.69,40.80,0,328.82,420.50,238.0,227.8,1.105,1303776.3,1303776.3,55,0,0,0,L,1122011218,1,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558117831,482773.00
05/17/2019 14:30,2,8.219,ACTIVE,220.97,368.20,60.028,1558117804,"201051344000648","174011545737251",27.71,38.20,0,335.14,421.10,230.7,220.7,1.065,1293710.9,1293710.9,56,0,0,0,L,1122011218,1,124.72,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558117832,482774.00
05/17/2019 14:30,2,8.377,ACTIVE,221.42,368.50,60.038,1558117804,"201051344000645","174011545737251",27.45,40.20,0,335.44,420.50,232.8,222.8,1.047,1298800.8,1298800.8,55,0,0,0,L,1122011218,1,125.62,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558117832,482775.00
05/17/2019 14:30,2,8.486,ACTIVE,221.64,367.90,60.022,1558117804,"201051344000569","174011545737251",27.12,37.50,0,333.63,421.40,232.9,222.9,1.065,1315137.2,1315137.2,55,0,0,0,L,1122011218,1,125.17,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558117833,482776.00
05/17/2019 14:30,2,8.471,ACTIVE,221.42,376.92,60.017,1558117804,"179051228000119","174011545737251",27.55,43.40,0,337.84,426.21,236.3,226.2,1.136,101850.5,101850.5,55,0,0,0,L,46974696,1,125.40,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558117834,482777.00
05/17/2019 14:45,2,7.334,ACTIVE,221.19,367.90,60.017,1558118704,"201051344000579","174011545737251",29.18,37.00,0,326.42,424.41,216.6,207.2,1.016,1315282.5,1315282.5,56,0,0,0,L,1122011218,1,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558118705,482778.00
05/17/2019 14:45,2,7.648,ACTIVE,219.16,363.39,60.022,1558118704,"201051344001025","174011545737251",28.05,41.80,0,326.12,419.90,217.3,207.8,0.968,1298193.8,1298193.8,56,0,0,0,L,1122011218,1,125.40,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558118706,482779.00
05/17/2019 14:45,2,7.396,ACTIVE,219.39,363.99,60.065,1558118704,"201051344001093","174011545737251",28.35,35.40,0,326.72,419.90,212.2,202.9,0.968,1281557.7,1281557.7,58,0,0,0,L,1122011218,1,125.62,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558118707,482780.00
05/17/2019 14:45,2,7.338,ACTIVE,220.97,365.80,60.033,1558118704,"201051344000458","174011545737251",28.47,43.20,0,325.82,418.70,211.4,202.1,0.977,1297902.3,1297902.3,56,0,0,0,L,1122011218,1,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558118708,482781.00
05/17/2019 14:45,2,7.619,ACTIVE,218.03,362.19,60.033,1558118704,"201051344000890","174011545737251",28.17,34.30,0,319.21,419.90,217.2,207.8,0.986,1296413.1,1296413.1,56,0,0,0,L,1122011218,1,125.17,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558118709,482782.00
05/17/2019 14:45,2,7.492,ACTIVE,220.97,359.78,60.017,1558118704,"201051344000988","174011545737251",18.19,35.60,0,328.22,397.96,138.2,131.4,0.641,998127.0,998127.0,57,0,0,0,L,1122011218,1,125.17,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558118710,482783.00
05/17/2019 14:45,2,7.543,ACTIVE,219.39,363.99,60.043,1558118704,"201051344000582","174011545737251",28.09,38.80,0,326.12,422.60,214.4,205.0,0.990,1274869.4,1274869.4,56,0,0,0,L,1122011218,1,125.40,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558118711,482784.00
05/17/2019 14:45,2,7.523,ACTIVE,219.61,365.19,60.001,1558118704,"201051344000868","174011545737251",27.81,36.50,0,325.22,417.79,211.8,202.5,0.963,1283372.6,1283372.6,56,0,0,0,L,1122011218,1,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558118712,482785.00
05/17/2019 14:45,2,7.424,ACTIVE,220.97,365.49,60.028,1558118704,"201051344000576","174011545737251",27.87,42.00,0,326.42,422.00,209.5,200.3,0.959,1301122.0,1301122.0,56,0,0,0,L,1122011218,1,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558118713,482786.00
05/17/2019 14:45,2,7.518,ACTIVE,221.19,366.10,60.028,1558118704,"201051344001158","174011545737251",28.11,38.00,0,324.92,417.79,213.9,204.6,0.986,1277896.4,1277896.4,57,0,0,0,L,1122011218,1,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558118714,482787.00
05/17/2019 14:45,2,7.729,ACTIVE,219.16,363.99,60.065,1558118704,"201051344000917","174011545737251",28.09,40.00,0,325.82,420.80,219.8,210.2,1.030,1291413.6,1291413.6,58,0,0,0,L,1122011218,1,125.40,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558118715,482788.00
05/17/2019 14:45,2,7.559,ACTIVE,218.26,355.28,60.028,1558118704,"201051344000417","174011545737251",18.55,34.50,0,326.12,399.46,142.1,135.2,0.658,1032886.7,1032886.7,56,0,0,0,L,1122011218,1,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558118716,482789.00
05/17/2019 14:45,2,7.688,ACTIVE,217.80,363.09,60.038,1558118704,"201051344000685","174011545737251",28.25,33.50,0,327.02,415.39,219.9,210.3,1.043,1297843.4,1297843.4,59,0,0,0,L,1122011218,1,125.62,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558118716,482790.00
05/17/2019 14:45,2,7.695,ACTIVE,219.39,362.79,59.996,1558118704,"201051344000651","174011545737251",27.97,40.20,0,327.32,422.30,218.0,208.5,0.986,1291053.2,1291053.2,56,0,0,0,L,1122011218,1,125.85,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558118717,482791.00
05/17/2019 14:45,2,7.402,ACTIVE,218.93,363.99,60.038,1558118704,"201051344000594","174011545737251",29.04,42.50,0,326.12,420.20,217.6,208.1,0.999,1302959.1,1302959.1,56,0,0,0,L,1122011218,1,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558118718,482792.00
05/17/2019 14:45,2,7.357,ACTIVE,220.97,364.89,60.017,1558118704,"201051344000469","174011545737251",28.17,36.30,0,324.92,421.70,209.8,200.6,0.981,1283057.4,1283057.4,58,0,0,0,L,1122011218,1,124.94,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558118719,482793.00
05/17/2019 14:45,2,7.602,ACTIVE,219.39,366.10,60.049,1558118704,"201051344000585","174011545737251",28.43,36.00,0,327.02,420.20,218.8,209.2,1.021,1304697.8,1304697.8,56,0,0,0,L,1122011218,1,125.17,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558118720,482794.00
05/17/2019 14:45,2,7.420,ACTIVE,221.42,367.60,60.028,1558118704,"201051344000853","174011545737251",27.75,40.40,0,327.32,422.30,208.7,199.5,0.963,1306366.4,1306366.4,56,0,0,0,L,1122011218,1,125.85,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558118721,482795.00
05/17/2019 14:45,2,7.576,ACTIVE,217.80,361.89,60.028,1558118704,"201051344001145","174011545737251",28.63,33.30,0,325.52,419.90,219.5,210.0,1.008,1306094.2,1306094.2,57,0,0,0,L,1122011218,1,124.94,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558118722,482796.00
05/17/2019 14:45,2,7.576,ACTIVE,218.71,363.39,59.996,1558118704,"201051344000438","174011545737251",28.41,38.40,0,324.62,420.80,217.9,208.4,1.003,1299327.7,1299327.7,57,0,0,0,L,1122011218,1,125.62,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558118723,482797.00
