ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/17/2019 14:45,2,7.637,ACTIVE,218.93,363.39,60.043,1558118704,"201051344001135","174011545737251",28.17,41.00,0,325.52,420.80,217.9,208.4,0.977,1286202.5,1286202.5,56,0,0,0,L,1122011218,1,125.62,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558118724,482798.00
05/17/2019 14:45,2,7.342,ACTIVE,220.97,366.10,60.065,1558118704,"201051344000983","174011545737251",28.33,39.80,0,324.32,418.09,210.5,201.3,0.972,1304317.3,1304317.3,56,0,0,0,L,1122011218,1,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558118725,482799.00
05/17/2019 14:45,2,7.535,ACTIVE,219.39,363.69,60.001,1558118704,"201051344001203","174011545737251",28.37,43.00,0,326.42,420.80,216.6,207.1,0.994,1293974.2,1293974.2,56,0,0,0,L,1122011218,1,126.07,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558118726,482800.00
05/17/2019 14:45,2,7.529,ACTIVE,217.58,361.59,60.038,1558118704,"201051344001230","174011545737251",28.49,31.80,0,318.91,415.09,217.0,207.6,1.016,1289830.1,1289830.1,57,0,0,0,L,1122011218,1,124.94,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558118727,482801.00
05/17/2019 14:45,2,7.479,ACTIVE,218.03,364.29,60.043,1558118704,"201051344000646","174011545737251",28.49,37.00,0,319.51,419.30,215.7,206.3,0.994,1283567.0,1283567.0,56,0,0,0,L,1122011218,1,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558118728,482802.00
05/17/2019 14:45,2,7.295,ACTIVE,219.61,361.89,59.996,1558118704,"201051344000867","174011545737251",28.23,43.00,0,326.42,417.19,208.3,199.2,0.941,1281460.7,1281460.7,56,0,0,0,L,1122011218,1,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558118729,482803.00
05/17/2019 14:45,2,7.289,ACTIVE,219.61,364.89,60.017,1558118704,"201051344000633","174011545737251",28.25,41.30,0,325.22,417.19,208.4,199.2,0.977,1278806.1,1278806.1,56,0,0,0,L,1122011218,1,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558118730,482804.00
05/17/2019 14:45,2,7.361,ACTIVE,217.80,362.19,60.033,1558118704,"201051344000955","174011545737251",28.45,41.00,0,318.91,415.39,211.9,202.6,1.003,1303829.3,1303829.3,56,0,0,0,L,1122011218,1,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558118731,482805.00
05/17/2019 14:45,2,7.104,ACTIVE,220.06,362.49,60.012,1558118704,"201051344000648","174011545737251",28.25,38.20,0,324.92,418.70,203.1,194.1,0.941,1293762.2,1293762.2,57,0,0,0,L,1122011218,1,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558118732,482806.00
05/17/2019 14:45,2,7.189,ACTIVE,220.29,363.09,60.012,1558118704,"201051344000645","174011545737251",27.77,39.00,0,325.52,417.19,202.2,193.2,0.919,1298852.2,1298852.2,56,0,0,0,L,1122011218,1,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558118732,482807.00
05/17/2019 14:45,2,7.111,ACTIVE,220.29,364.29,60.012,1558118704,"201051344000569","174011545737251",27.83,37.50,0,324.32,419.30,200.3,191.5,0.924,1315188.7,1315188.7,56,0,0,0,L,1122011218,1,124.72,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558118733,482808.00
05/17/2019 14:45,2,7.021,ACTIVE,220.29,369.70,60.001,1558118704,"179051228000119","174011545737251",28.11,43.60,0,333.03,425.01,199.8,191.0,0.946,101902.4,101902.4,56,0,0,0,L,46974696,1,124.94,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558118734,482809.00
05/17/2019 15:00,2,7.031,ACTIVE,221.19,366.10,60.033,1558119604,"201051344000579","174011545737251",28.07,36.50,0,336.04,419.00,199.9,191.0,0.932,1315333.9,1315333.9,57,0,0,0,L,1122011218,1,125.17,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558119605,482810.00
05/17/2019 15:00,2,7.279,ACTIVE,219.61,363.09,60.033,1558119604,"201051344001025","174011545737251",27.67,41.00,0,332.13,416.89,204.0,195.0,0.915,1298245.8,1298245.8,57,0,0,0,L,1122011218,1,125.40,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558119606,482811.00
05/17/2019 15:00,2,6.994,ACTIVE,219.61,364.29,60.033,1558119604,"201051344001093","174011545737251",28.29,35.20,0,336.64,415.99,200.4,191.5,0.924,1281608.7,1281608.7,59,0,0,0,L,1122011218,1,125.85,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558119607,482812.00
05/17/2019 15:00,2,6.973,ACTIVE,220.97,363.09,59.996,1558119604,"201051344000458","174011545737251",28.15,42.30,0,334.54,414.79,198.9,190.0,0.915,1297952.7,1297952.7,57,0,0,0,L,1122011218,1,125.40,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558119608,482813.00
05/17/2019 15:00,2,7.178,ACTIVE,218.48,362.19,60.049,1558119604,"201051344000890","174011545737251",27.91,35.20,0,329.73,412.08,202.9,193.9,0.928,1296464.7,1296464.7,57,0,0,0,L,1122011218,1,125.62,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558119609,482814.00
05/17/2019 15:00,2,7.021,ACTIVE,221.19,359.78,60.043,1558119604,"201051344000988","174011545737251",18.33,35.00,0,338.14,392.55,130.5,124.1,0.610,998159.9,998159.9,58,0,0,0,L,1122011218,1,125.17,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558119610,482815.00
05/17/2019 15:00,2,7.191,ACTIVE,219.61,363.99,60.038,1558119604,"201051344000582","174011545737251",27.57,38.20,0,336.34,417.79,200.8,191.9,0.932,1274920.6,1274920.6,57,0,0,0,L,1122011218,1,125.85,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558119611,482816.00
05/17/2019 15:00,2,7.137,ACTIVE,219.84,363.39,60.033,1558119604,"201051344000868","174011545737251",27.83,34.80,0,335.44,415.09,201.1,192.1,0.910,1283423.2,1283423.2,57,0,0,0,L,1122011218,1,124.49,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558119612,482817.00
05/17/2019 15:00,2,6.867,ACTIVE,220.97,363.39,60.038,1558119604,"201051344000576","174011545737251",28.55,39.30,0,336.04,417.19,198.5,189.7,0.915,1301171.8,1301171.8,57,0,0,0,L,1122011218,1,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558119612,482818.00
05/17/2019 15:00,2,6.951,ACTIVE,221.19,364.29,60.033,1558119604,"201051344001158","174011545737251",27.95,37.00,0,335.44,414.49,196.8,188.0,0.906,1277946.7,1277946.7,58,0,0,0,L,1122011218,1,125.17,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558119613,482819.00
05/17/2019 15:00,2,7.219,ACTIVE,219.39,364.29,60.038,1558119604,"201051344000917","174011545737251",27.59,40.20,0,330.93,416.89,201.7,192.7,0.928,1291465.3,1291465.3,59,0,0,0,L,1122011218,1,125.62,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558119614,482820.00
05/17/2019 15:00,2,7.002,ACTIVE,218.48,355.28,60.028,1558119604,"201051344000417","174011545737251",18.21,35.20,0,333.63,388.34,129.2,122.7,0.592,1032919.8,1032919.8,57,0,0,0,L,1122011218,1,125.17,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558119615,482821.00
05/17/2019 15:00,2,7.168,ACTIVE,218.26,361.89,60.028,1558119604,"201051344000685","174011545737251",27.67,35.00,0,330.03,411.78,200.8,191.9,0.955,1297895.2,1297895.2,60,0,0,0,L,1122011218,1,125.85,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558119616,482822.00
05/17/2019 15:00,2,7.199,ACTIVE,219.84,362.49,60.012,1558119604,"201051344000651","174011545737251",27.53,40.80,0,336.04,416.89,200.6,191.7,0.910,1291104.8,1291104.8,57,0,0,0,L,1122011218,1,126.30,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558119617,482823.00
05/17/2019 15:00,2,6.891,ACTIVE,218.93,361.29,60.038,1558119604,"201051344000594","174011545737251",28.41,41.80,0,335.44,417.19,198.2,189.4,0.906,1303010.5,1303010.5,57,0,0,0,L,1122011218,1,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558119618,482824.00
05/17/2019 15:00,2,6.816,ACTIVE,221.19,363.99,60.012,1558119604,"201051344000469","174011545737251",28.57,34.00,0,335.14,414.79,197.3,188.5,0.928,1283107.8,1283107.8,59,0,0,0,L,1122011218,1,124.94,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558119619,482825.00
05/17/2019 15:00,2,7.182,ACTIVE,219.61,364.59,60.049,1558119604,"201051344000585","174011545737251",27.87,36.80,0,336.64,417.19,202.5,193.6,0.941,1304750.3,1304750.3,57,0,0,0,L,1122011218,1,125.40,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558119620,482826.00
05/17/2019 15:00,2,6.809,ACTIVE,221.42,364.59,60.054,1558119604,"201051344000853","174011545737251",28.57,38.20,0,336.94,419.00,196.9,188.2,0.910,1306416.9,1306416.9,57,0,0,0,L,1122011218,1,125.62,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558119621,482827.00
05/17/2019 15:00,2,6.973,ACTIVE,218.03,361.59,60.075,1558119604,"201051344001145","174011545737251",28.35,33.80,0,331.53,417.79,200.1,191.2,0.928,1306146.5,1306146.5,58,0,0,0,L,1122011218,1,124.94,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558119622,482828.00
05/17/2019 15:00,2,7.027,ACTIVE,218.93,363.99,60.049,1558119604,"201051344000438","174011545737251",28.01,39.30,0,333.93,418.09,199.2,190.4,0.919,1299379.4,1299379.4,58,0,0,0,L,1122011218,1,125.85,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558119623,482829.00
05/17/2019 15:00,2,7.107,ACTIVE,219.16,362.19,60.049,1558119604,"201051344001135","174011545737251",27.71,41.50,0,331.83,416.89,199.5,190.6,0.897,1286253.9,1286253.9,57,0,0,0,L,1122011218,1,125.62,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558119624,482830.00
05/17/2019 15:00,2,6.828,ACTIVE,220.74,363.99,60.054,1558119604,"201051344000983","174011545737251",28.61,37.30,0,334.54,415.09,197.8,189.0,0.888,1304367.7,1304367.7,57,0,0,0,L,1122011218,1,125.17,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558119625,482831.00
05/17/2019 15:00,2,7.154,ACTIVE,219.39,361.59,60.070,1558119604,"201051344001203","174011545737251",27.57,43.20,0,336.64,415.99,199.6,190.8,0.915,1294025.9,1294025.9,57,0,0,0,L,1122011218,1,126.07,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558119626,482832.00
05/17/2019 15:00,2,7.004,ACTIVE,217.80,359.48,60.043,1558119604,"201051344001230","174011545737251",27.99,32.80,0,329.43,411.18,198.6,189.7,0.928,1289881.8,1289881.8,58,0,0,0,L,1122011218,1,125.17,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558119627,482833.00
05/17/2019 15:00,2,7.072,ACTIVE,218.03,363.09,60.049,1558119604,"201051344000646","174011545737251",27.69,37.80,0,329.73,416.59,198.2,189.4,0.924,1283618.4,1283618.4,57,0,0,0,L,1122011218,1,125.40,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558119628,482834.00
05/17/2019 15:00,2,6.797,ACTIVE,219.84,362.49,60.054,1558119604,"201051344000867","174011545737251",28.57,41.80,0,336.34,414.19,196.6,187.8,0.884,1281511.1,1281511.1,57,0,0,0,L,1122011218,1,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558119629,482835.00
05/17/2019 15:00,2,6.910,ACTIVE,219.84,363.99,60.054,1558119604,"201051344000633","174011545737251",28.17,40.20,0,333.03,413.89,197.1,188.3,0.924,1278856.6,1278856.6,57,0,0,0,L,1122011218,1,124.94,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558119629,482836.00
05/17/2019 15:00,2,7.045,ACTIVE,218.26,361.29,60.070,1558119604,"201051344000955","174011545737251",28.11,41.00,0,330.63,415.09,200.3,191.5,0.928,1303880.7,1303880.7,57,0,0,0,L,1122011218,1,124.72,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558119630,482837.00
05/17/2019 15:00,2,6.746,ACTIVE,220.52,362.49,60.043,1558119604,"201051344000648","174011545737251",28.39,36.00,0,335.44,415.09,194.0,185.3,0.915,1293812.1,1293812.1,58,0,0,0,L,1122011218,1,124.49,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558119631,482838.00
05/17/2019 15:00,2,6.869,ACTIVE,220.52,362.19,60.049,1558119604,"201051344000645","174011545737251",28.01,37.50,0,336.04,413.29,194.8,186.0,0.884,1298902.3,1298902.3,57,0,0,0,L,1122011218,1,125.40,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558119632,482839.00
05/17/2019 15:00,2,6.838,ACTIVE,220.52,363.39,60.033,1558119604,"201051344000569","174011545737251",28.31,35.80,0,334.84,414.49,196.1,187.3,0.932,1315238.9,1315238.9,57,0,0,0,L,1122011218,1,124.72,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558119633,482840.00
05/17/2019 15:00,2,6.805,ACTIVE,220.29,369.70,60.043,1558119604,"179051228000119","174011545737251",28.69,41.50,0,339.04,420.20,197.6,188.8,0.941,101953.1,101953.1,57,0,0,0,L,46974696,1,124.94,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558119634,482841.00
05/17/2019 15:15,2,6.881,ACTIVE,220.97,366.40,60.006,1558120505,"201051344000579","174011545737251",28.61,35.20,0,335.44,412.38,199.3,190.4,0.932,1315381.0,1315381.0,58,0,0,0,L,1122011218,1,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558120506,482842.00
05/17/2019 15:15,2,7.301,ACTIVE,219.16,362.49,59.964,1558120505,"201051344001025","174011545737251",27.81,38.80,0,334.84,414.19,205.6,196.5,0.924,1298294.2,1298294.2,58,0,0,0,L,1122011218,1,125.40,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558120507,482843.00
05/17/2019 15:15,2,6.812,ACTIVE,219.16,363.39,59.996,1558120505,"201051344001093","174011545737251",29.02,32.80,0,336.94,415.39,200.3,191.4,0.910,1281656.1,1281656.1,60,0,0,0,L,1122011218,1,125.62,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558120508,482844.00
05/17/2019 15:15,2,6.732,ACTIVE,220.74,364.29,60.012,1558120505,"201051344000458","174011545737251",28.43,39.30,0,336.64,410.88,193.8,185.1,0.902,1297999.1,1297999.1,58,0,0,0,L,1122011218,1,125.40,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558120509,482845.00
05/17/2019 15:15,2,6.971,ACTIVE,217.80,360.69,59.996,1558120505,"201051344000890","174011545737251",28.77,33.30,0,330.33,410.28,203.0,194.0,0.937,1296512.7,1296512.7,58,0,0,0,L,1122011218,1,125.17,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558120509,482846.00
05/17/2019 15:15,2,6.814,ACTIVE,220.97,359.78,60.012,1558120505,"201051344000988","174011545737251",18.59,33.00,0,337.84,390.14,128.2,121.9,0.597,998190.2,998190.2,59,0,0,0,L,1122011218,1,125.17,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558120510,482847.00
05/17/2019 15:15,2,6.982,ACTIVE,219.16,362.49,59.975,1558120505,"201051344000582","174011545737251",28.71,35.80,0,333.93,415.69,202.8,193.9,0.937,1274968.2,1274968.2,58,0,0,0,L,1122011218,1,125.40,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558120511,482848.00
05/17/2019 15:15,2,6.879,ACTIVE,219.61,362.19,60.001,1558120505,"201051344000868","174011545737251",28.53,32.60,0,336.34,412.38,198.6,189.8,0.893,1283470.1,1283470.1,58,0,0,0,L,1122011218,1,124.49,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558120512,482849.00
05/17/2019 15:15,2,6.814,ACTIVE,220.97,366.10,60.006,1558120505,"201051344000576","174011545737251",28.49,37.00,0,335.74,410.88,196.7,187.9,0.906,1301218.0,1301218.0,58,0,0,0,L,1122011218,1,125.62,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558120513,482850.00
05/17/2019 15:15,2,6.916,ACTIVE,220.97,364.89,60.001,1558120505,"201051344001158","174011545737251",28.01,35.40,0,335.74,411.18,196.0,187.3,0.902,1277992.9,1277992.9,59,0,0,0,L,1122011218,1,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558120514,482851.00
05/17/2019 15:15,2,6.971,ACTIVE,219.16,362.79,60.001,1558120505,"201051344000917","174011545737251",29.12,37.80,0,330.63,413.89,205.4,196.4,0.946,1291513.4,1291513.4,60,0,0,0,L,1122011218,1,125.17,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558120515,482852.00
05/17/2019 15:15,2,6.945,ACTIVE,218.48,354.97,60.006,1558120505,"201051344000417","174011545737251",18.85,32.60,0,333.33,386.83,132.6,126.1,0.614,1032950.6,1032950.6,58,0,0,0,L,1122011218,1,124.94,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558120516,482853.00
05/17/2019 15:15,2,7.068,ACTIVE,217.80,361.59,59.996,1558120505,"201051344000685","174011545737251",28.73,32.20,0,330.33,410.28,205.5,196.4,0.981,1297943.3,1297943.3,61,0,0,0,L,1122011218,1,125.62,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558120517,482854.00
05/17/2019 15:15,2,7.059,ACTIVE,219.61,364.59,59.990,1558120505,"201051344000651","174011545737251",28.59,37.80,0,335.74,415.09,204.4,195.4,0.919,1291152.9,1291152.9,58,0,0,0,L,1122011218,1,126.07,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558120518,482855.00
05/17/2019 15:15,2,6.791,ACTIVE,218.93,362.49,60.033,1558120505,"201051344000594","174011545737251",28.82,40.40,0,332.43,412.08,198.1,189.3,0.902,1303057.6,1303057.6,58,0,0,0,L,1122011218,1,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558120519,482856.00
05/17/2019 15:15,2,6.744,ACTIVE,220.97,365.19,60.001,1558120505,"201051344000469","174011545737251",28.49,32.20,0,335.44,412.08,194.5,185.8,0.915,1283154.4,1283154.4,60,0,0,0,L,1122011218,1,124.94,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558120520,482857.00
05/17/2019 15:15,2,7.186,ACTIVE,219.39,363.09,60.012,1558120505,"201051344000585","174011545737251",28.37,33.80,0,336.64,415.39,206.3,197.2,0.963,1304799.2,1304799.2,58,0,0,0,L,1122011218,1,125.17,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558120521,482858.00
05/17/2019 15:15,2,6.832,ACTIVE,221.42,366.10,59.990,1558120505,"201051344000853","174011545737251",28.73,35.40,0,337.24,412.08,198.7,189.8,0.915,1306463.8,1306463.8,58,0,0,0,L,1122011218,1,126.07,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558120522,482859.00
05/17/2019 15:15,2,7.061,ACTIVE,218.03,362.19,60.006,1558120505,"201051344001145","174011545737251",29.22,30.80,0,330.63,413.89,209.0,199.8,0.959,1306195.2,1306195.2,59,0,0,0,L,1122011218,1,124.94,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558120522,482860.00
05/17/2019 15:15,2,7.004,ACTIVE,218.93,362.79,60.017,1558120505,"201051344000438","174011545737251",29.08,35.80,0,333.63,415.39,206.3,197.2,0.941,1299427.7,1299427.7,59,0,0,0,L,1122011218,1,125.62,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558120523,482861.00
05/17/2019 15:15,2,7.068,ACTIVE,218.93,360.69,60.017,1558120505,"201051344001135","174011545737251",28.57,38.40,0,331.53,414.19,204.4,195.3,0.919,1286301.9,1286301.9,58,0,0,0,L,1122011218,1,125.40,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558120524,482862.00
05/17/2019 15:15,2,6.797,ACTIVE,220.97,365.19,60.017,1558120505,"201051344000983","174011545737251",28.57,35.00,0,335.14,411.78,196.6,187.8,0.915,1304414.4,1304414.4,58,0,0,0,L,1122011218,1,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558120525,482863.00
05/17/2019 15:15,2,7.070,ACTIVE,219.16,362.19,59.996,1558120505,"201051344001203","174011545737251",28.49,40.80,0,337.84,414.19,204.0,195.0,0.946,1294074.0,1294074.0,58,0,0,0,L,1122011218,1,126.07,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558120526,482864.00
05/17/2019 15:15,2,6.896,ACTIVE,217.80,360.69,60.033,1558120505,"201051344001230","174011545737251",29.06,31.30,0,330.03,409.08,203.1,194.1,0.946,1289929.7,1289929.7,59,0,0,0,L,1122011218,1,125.17,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558120527,482865.00
05/17/2019 15:15,2,6.979,ACTIVE,218.03,365.19,60.038,1558120505,"201051344000646","174011545737251",28.80,35.00,0,329.73,409.98,203.5,194.5,0.950,1283666.4,1283666.4,58,0,0,0,L,1122011218,1,125.17,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558120528,482866.00
05/17/2019 15:15,2,6.711,ACTIVE,219.61,362.49,60.033,1558120505,"201051344000867","174011545737251",28.86,40.00,0,336.04,412.08,196.0,187.2,0.906,1281557.8,1281557.8,58,0,0,0,L,1122011218,1,125.17,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558120529,482867.00
05/17/2019 15:15,2,6.832,ACTIVE,219.61,364.89,60.033,1558120505,"201051344000633","174011545737251",28.41,38.60,0,335.14,411.18,196.5,187.7,0.910,1278903.1,1278903.1,58,0,0,0,L,1122011218,1,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558120530,482868.00
05/17/2019 15:15,2,6.918,ACTIVE,218.03,361.29,60.054,1558120505,"201051344000955","174011545737251",29.10,38.00,0,329.43,409.38,203.7,194.7,0.955,1303928.7,1303928.7,58,0,0,0,L,1122011218,1,124.72,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558120531,482869.00
05/17/2019 15:15,2,6.621,ACTIVE,220.29,363.99,60.038,1558120505,"201051344000648","174011545737251",28.86,35.20,0,336.04,412.08,193.4,184.8,0.915,1293858.0,1293858.0,59,0,0,0,L,1122011218,1,124.72,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558120532,482870.00
05/17/2019 15:15,2,6.783,ACTIVE,220.52,363.69,60.043,1558120505,"201051344000645","174011545737251",28.27,36.00,0,336.04,410.88,194.2,185.5,0.871,1298948.7,1298948.7,58,0,0,0,L,1122011218,1,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558120533,482871.00
05/17/2019 15:15,2,6.785,ACTIVE,220.74,362.79,60.033,1558120505,"201051344000569","174011545737251",28.37,33.30,0,335.44,412.38,194.7,186.0,0.902,1315285.7,1315285.7,58,0,0,0,L,1122011218,1,124.94,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558120534,482872.00
05/17/2019 15:15,2,6.674,ACTIVE,220.74,370.00,60.033,1558120505,"179051228000119","174011545737251",29.10,39.30,0,338.44,416.89,196.8,188.0,0.937,102000.3,102000.3,58,0,0,0,L,46974696,1,125.17,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558120535,482873.00
05/17/2019 15:30,2,6.910,ACTIVE,220.97,363.69,60.006,1558121404,"201051344000579","174011545737251",28.41,35.20,0,336.34,411.78,198.8,189.9,0.906,1315429.6,1315429.6,59,0,0,0,L,1122011218,1,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558121405,482874.00
05/17/2019 15:30,2,7.229,ACTIVE,218.03,360.99,59.996,1558121404,"201051344001025","174011545737251",28.11,38.40,0,336.94,415.09,205.7,196.6,0.928,1298344.5,1298344.5,59,0,0,0,L,1122011218,1,124.94,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558121406,482875.00
05/17/2019 15:30,2,6.953,ACTIVE,218.26,361.59,59.996,1558121404,"201051344001093","174011545737251",28.57,32.80,0,336.34,413.59,201.1,192.1,0.924,1281705.4,1281705.4,61,0,0,0,L,1122011218,1,125.40,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558121407,482876.00
05/17/2019 15:30,2,6.775,ACTIVE,220.97,363.99,59.996,1558121404,"201051344000458","174011545737251",28.84,36.50,0,336.34,411.18,197.8,189.0,0.902,1298047.5,1298047.5,59,0,0,0,L,1122011218,1,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558121408,482877.00
05/17/2019 15:30,2,7.061,ACTIVE,217.13,357.68,60.012,1558121404,"201051344000890","174011545737251",28.43,33.80,0,330.33,409.68,203.2,194.2,0.928,1296562.3,1296562.3,59,0,0,0,L,1122011218,1,125.17,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558121409,482878.00
05/17/2019 15:30,2,6.992,ACTIVE,220.74,359.18,60.022,1558121404,"201051344000988","174011545737251",18.33,31.50,0,337.84,391.04,129.9,123.4,0.601,998221.7,998221.7,60,0,0,0,L,1122011218,1,125.17,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558121410,482879.00
05/17/2019 15:30,2,7.023,ACTIVE,218.48,362.49,60.017,1558121404,"201051344000582","174011545737251",28.35,35.00,0,336.64,415.09,201.7,192.7,0.937,1275017.5,1275017.5,59,0,0,0,L,1122011218,1,125.17,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558121411,482880.00
05/17/2019 15:30,2,6.885,ACTIVE,219.61,363.39,60.017,1558121404,"201051344000868","174011545737251",28.69,30.30,0,336.34,411.78,200.1,191.2,0.902,1283518.9,1283518.9,59,0,0,0,L,1122011218,1,124.49,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558121411,482881.00
05/17/2019 15:30,2,6.830,ACTIVE,220.74,365.19,59.996,1558121404,"201051344000576","174011545737251",28.65,33.00,0,335.74,411.18,198.1,189.3,0.915,1301266.4,1301266.4,59,0,0,0,L,1122011218,1,125.17,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558121412,482882.00
05/17/2019 15:30,2,6.887,ACTIVE,220.97,363.09,59.996,1558121404,"201051344001158","174011545737251",28.21,33.80,0,336.34,410.58,196.7,187.9,0.906,1278040.9,1278040.9,60,0,0,0,L,1122011218,1,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558121413,482883.00
05/17/2019 15:30,2,7.090,ACTIVE,218.03,361.89,60.012,1558121404,"201051344000917","174011545737251",28.51,37.80,0,336.04,413.59,204.7,195.7,0.950,1291563.4,1291563.4,61,0,0,0,L,1122011218,1,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558121414,482884.00
05/17/2019 15:30,2,6.963,ACTIVE,217.35,352.87,59.964,1558121404,"201051344000417","174011545737251",18.59,32.40,0,332.73,387.14,131.1,124.6,0.610,1032982.5,1032982.5,59,0,0,0,L,1122011218,1,124.72,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558121415,482885.00
05/17/2019 15:30,2,7.119,ACTIVE,216.90,360.69,60.001,1558121404,"201051344000685","174011545737251",28.55,33.00,0,331.53,410.58,205.8,196.7,0.986,1297993.4,1297993.4,62,0,0,0,L,1122011218,1,125.40,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558121416,482886.00
05/17/2019 15:30,2,7.188,ACTIVE,218.48,363.09,60.001,1558121404,"201051344000651","174011545737251",28.03,36.80,0,336.04,413.59,204.1,195.0,0.932,1291202.8,1291202.8,59,0,0,0,L,1122011218,1,125.85,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558121417,482887.00
05/17/2019 15:30,2,6.906,ACTIVE,218.71,360.08,60.006,1558121404,"201051344000594","174011545737251",28.49,40.20,0,336.94,412.98,199.1,190.2,0.906,1303106.3,1303106.3,59,0,0,0,L,1122011218,1,124.27,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558121418,482888.00
05/17/2019 15:30,2,6.898,ACTIVE,220.97,364.59,60.001,1558121404,"201051344000469","174011545737251",28.49,29.80,0,335.44,411.48,199.1,190.2,0.946,1283203.1,1283203.1,61,0,0,0,L,1122011218,1,124.94,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558121419,482889.00
05/17/2019 15:30,2,7.291,ACTIVE,218.48,361.29,60.012,1558121404,"201051344000585","174011545737251",28.11,34.00,0,336.34,414.19,207.6,198.5,0.963,1304849.9,1304849.9,59,0,0,0,L,1122011218,1,124.94,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558121420,482890.00
05/17/2019 15:30,2,6.902,ACTIVE,221.19,365.49,60.012,1558121404,"201051344000853","174011545737251",28.77,33.80,0,337.54,415.69,200.9,192.0,0.919,1306512.9,1306512.9,59,0,0,0,L,1122011218,1,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558121421,482891.00
05/17/2019 15:30,2,7.135,ACTIVE,216.90,360.69,60.012,1558121404,"201051344001145","174011545737251",28.63,30.80,0,331.53,412.68,206.6,197.5,0.950,1306245.6,1306245.6,60,0,0,0,L,1122011218,1,124.72,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558121422,482892.00
05/17/2019 15:30,2,7.045,ACTIVE,217.80,360.38,60.017,1558121404,"201051344000438","174011545737251",28.59,36.30,0,336.64,414.49,203.9,194.9,0.937,1299477.3,1299477.3,60,0,0,0,L,1122011218,1,125.17,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558121423,482893.00
05/17/2019 15:30,2,7.176,ACTIVE,217.80,360.08,59.996,1558121404,"201051344001135","174011545737251",27.81,38.40,0,334.84,413.29,202.0,193.1,0.906,1286351.3,1286351.3,59,0,0,0,L,1122011218,1,125.17,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558121423,482894.00
05/17/2019 15:30,2,6.873,ACTIVE,220.74,363.39,60.006,1558121404,"201051344000983","174011545737251",28.67,31.80,0,335.44,411.18,199.4,190.6,0.924,1304463.2,1304463.2,59,0,0,0,L,1122011218,1,125.17,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558121424,482895.00
05/17/2019 15:30,2,7.064,ACTIVE,218.26,359.78,60.001,1558121404,"201051344001203","174011545737251",28.47,41.30,0,334.24,413.29,203.6,194.6,0.946,1294124.0,1294124.0,59,0,0,0,L,1122011218,1,125.85,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558121425,482896.00
05/17/2019 15:30,2,6.930,ACTIVE,216.67,359.18,60.001,1558121404,"201051344001230","174011545737251",28.92,31.30,0,330.63,409.38,203.0,194.0,0.963,1289979.4,1289979.4,60,0,0,0,L,1122011218,1,124.72,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558121426,482897.00
05/17/2019 15:30,2,7.064,ACTIVE,216.90,358.58,59.990,1558121404,"201051344000646","174011545737251",28.33,36.80,0,328.22,414.19,202.6,193.6,0.959,1283716.0,1283716.0,59,0,0,0,L,1122011218,1,124.94,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558121427,482898.00
05/17/2019 15:30,2,6.914,ACTIVE,219.84,361.59,59.990,1558121404,"201051344000867","174011545737251",28.29,38.00,0,333.03,411.18,198.1,189.3,0.893,1281606.3,1281606.3,59,0,0,0,L,1122011218,1,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558121428,482899.00
05/17/2019 15:30,2,6.861,ACTIVE,219.84,363.99,60.001,1558121404,"201051344000633","174011545737251",28.41,37.50,0,335.14,410.88,197.3,188.5,0.919,1278951.4,1278951.4,59,0,0,0,L,1122011218,1,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558121429,482900.00
05/17/2019 15:30,2,7.029,ACTIVE,217.13,360.69,60.001,1558121404,"201051344000955","174011545737251",28.35,38.20,0,330.63,408.48,201.6,192.7,0.950,1303978.0,1303978.0,59,0,0,0,L,1122011218,1,124.49,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558121430,482901.00
05/17/2019 15:30,2,6.725,ACTIVE,220.29,364.59,60.001,1558121404,"201051344000648","174011545737251",28.73,32.40,0,335.74,411.18,195.5,186.8,0.902,1293905.8,1293905.8,60,0,0,0,L,1122011218,1,124.49,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558121431,482902.00
05/17/2019 15:30,2,6.914,ACTIVE,220.52,363.69,60.006,1558121404,"201051344000645","174011545737251",28.35,33.00,0,336.04,410.58,198.4,189.6,0.906,1298997.2,1298997.2,59,0,0,0,L,1122011218,1,125.40,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558121432,482903.00
05/17/2019 15:30,2,6.844,ACTIVE,220.74,363.69,60.006,1558121404,"201051344000569","174011545737251",28.94,31.50,0,335.44,411.48,200.4,191.5,0.906,1315334.7,1315334.7,59,0,0,0,L,1122011218,1,124.72,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558121433,482904.00
05/17/2019 15:30,2,6.898,ACTIVE,220.52,370.00,60.006,1558121404,"179051228000119","174011545737251",28.94,36.00,0,342.05,417.19,202.1,193.2,0.963,102049.6,102049.6,59,0,0,0,L,46974696,1,125.17,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558121434,482905.00
05/17/2019 15:45,2,5.781,ACTIVE,220.52,362.19,60.017,1558122304,"201051344000579","174011545737251",28.88,34.50,0,336.34,407.57,169.1,161.3,0.787,1315473.8,1315473.8,60,0,0,0,L,1122011218,1,124.94,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558122306,482906.00
05/17/2019 15:45,2,6.078,ACTIVE,217.80,357.68,60.033,1558122304,"201051344001025","174011545737251",28.67,37.80,0,331.83,408.48,176.5,168.4,0.800,1298390.5,1298390.5,60,0,0,0,L,1122011218,1,124.94,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558122307,482907.00
05/17/2019 15:45,2,5.799,ACTIVE,218.03,358.28,59.975,1558122304,"201051344001093","174011545737251",29.16,32.00,0,332.13,404.57,171.2,163.3,0.778,1281750.3,1281750.3,62,0,0,0,L,1122011218,1,125.40,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558122308,482908.00
05/17/2019 15:45,2,5.670,ACTIVE,220.29,359.48,60.022,1558122304,"201051344000458","174011545737251",28.92,37.30,0,336.94,406.37,166.2,158.5,0.747,1298091.5,1298091.5,60,0,0,0,L,1122011218,1,125.17,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558122309,482909.00
05/17/2019 15:45,2,5.896,ACTIVE,216.90,356.78,60.017,1558122304,"201051344000890","174011545737251",28.78,33.00,0,330.33,404.27,171.8,163.9,0.804,1296607.8,1296607.8,60,0,0,0,L,1122011218,1,124.94,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558122310,482910.00
05/17/2019 15:45,2,5.754,ACTIVE,220.29,355.58,60.017,1558122304,"201051344000988","174011545737251",18.67,30.80,0,337.84,387.44,108.8,103.1,0.491,998250.4,998250.4,61,0,0,0,L,1122011218,1,124.94,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558122310,482911.00
05/17/2019 15:45,2,5.881,ACTIVE,218.26,357.68,60.017,1558122304,"201051344000582","174011545737251",28.57,35.00,0,331.23,405.47,170.1,162.3,0.787,1275062.6,1275062.6,60,0,0,0,L,1122011218,1,125.17,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558122311,482912.00
05/17/2019 15:45,2,5.713,ACTIVE,219.16,361.29,60.001,1558122304,"201051344000868","174011545737251",29.02,30.00,0,337.54,408.78,167.8,160.1,0.756,1283563.3,1283563.3,60,0,0,0,L,1122011218,1,124.49,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558122312,482913.00
05/17/2019 15:45,2,5.668,ACTIVE,220.29,361.59,60.017,1558122304,"201051344000576","174011545737251",28.98,31.00,0,336.04,407.87,166.4,158.7,0.773,1301310.4,1301310.4,60,0,0,0,L,1122011218,1,125.17,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558122313,482914.00
05/17/2019 15:45,2,5.662,ACTIVE,220.29,359.78,60.028,1558122304,"201051344001158","174011545737251",28.73,32.80,0,336.04,407.87,164.8,157.1,0.769,1278084.5,1278084.5,61,0,0,0,L,1122011218,1,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558122314,482915.00
05/17/2019 15:45,2,5.910,ACTIVE,217.80,358.28,60.012,1558122304,"201051344000917","174011545737251",28.82,36.50,0,330.93,405.17,172.5,164.6,0.813,1291609.1,1291609.1,62,0,0,0,L,1122011218,1,124.94,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558122315,482916.00
05/17/2019 15:45,2,5.803,ACTIVE,217.13,351.97,60.017,1558122304,"201051344000417","174011545737251",18.81,32.20,0,333.03,382.63,110.5,104.8,0.517,1033011.7,1033011.7,60,0,0,0,L,1122011218,1,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558122316,482917.00
05/17/2019 15:45,2,5.879,ACTIVE,216.67,357.08,60.017,1558122304,"201051344000685","174011545737251",28.98,31.80,0,330.93,404.57,172.6,164.6,0.831,1298039.3,1298039.3,63,0,0,0,L,1122011218,1,125.40,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558122317,482918.00
05/17/2019 15:45,2,5.850,ACTIVE,218.26,358.58,59.969,1558122304,"201051344000651","174011545737251",28.98,36.30,0,337.24,407.57,171.5,163.6,0.782,1291248.3,1291248.3,60,0,0,0,L,1122011218,1,125.62,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558122318,482919.00
05/17/2019 15:45,2,5.672,ACTIVE,218.48,358.28,60.022,1558122304,"201051344000594","174011545737251",29.10,40.00,0,336.64,405.77,167.1,159.4,0.769,1303150.6,1303150.6,60,0,0,0,L,1122011218,1,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558122319,482920.00
05/17/2019 15:45,2,5.748,ACTIVE,220.29,360.38,60.001,1558122304,"201051344000469","174011545737251",28.73,29.00,0,335.44,408.48,167.2,159.5,0.782,1283247.3,1283247.3,62,0,0,0,L,1122011218,1,124.49,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558122320,482921.00
05/17/2019 15:45,2,6.074,ACTIVE,218.03,358.58,60.022,1558122304,"201051344000585","174011545737251",28.59,32.60,0,332.73,405.47,176.0,167.9,0.818,1304896.2,1304896.2,60,0,0,0,L,1122011218,1,124.72,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558122321,482922.00
05/17/2019 15:45,2,5.740,ACTIVE,220.52,361.89,60.049,1558122304,"201051344000853","174011545737251",28.75,32.00,0,337.24,408.18,167.1,159.3,0.760,1306557.6,1306557.6,60,0,0,0,L,1122011218,1,125.40,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558122322,482923.00
05/17/2019 15:45,2,5.855,ACTIVE,216.90,357.08,60.006,1558122304,"201051344001145","174011545737251",29.12,30.80,0,330.33,405.17,172.6,164.7,0.800,1306291.8,1306291.8,61,0,0,0,L,1122011218,1,124.72,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558122323,482924.00
05/17/2019 15:45,2,5.729,ACTIVE,217.35,357.08,59.996,1558122304,"201051344000438","174011545737251",29.26,35.80,0,331.83,404.57,169.8,161.9,0.787,1299522.7,1299522.7,61,0,0,0,L,1122011218,1,125.17,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558122324,482925.00
05/17/2019 15:45,2,5.773,ACTIVE,217.58,357.38,60.006,1558122304,"201051344001135","174011545737251",28.77,37.30,0,331.83,403.97,168.2,160.4,0.765,1286396.5,1286396.5,60,0,0,0,L,1122011218,1,125.17,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558122325,482926.00
05/17/2019 15:45,2,5.578,ACTIVE,220.06,358.58,60.006,1558122304,"201051344000983","174011545737251",28.92,31.00,0,336.04,408.48,163.3,155.7,0.760,1304507.6,1304507.6,60,0,0,0,L,1122011218,1,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558122326,482927.00
05/17/2019 15:45,2,5.730,ACTIVE,217.80,356.78,60.017,1558122304,"201051344001203","174011545737251",28.80,39.80,0,335.74,404.27,167.1,159.4,0.773,1294169.5,1294169.5,60,0,0,0,L,1122011218,1,125.62,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558122326,482928.00
05/17/2019 15:45,2,5.668,ACTIVE,216.45,355.58,59.980,1558122304,"201051344001230","174011545737251",28.65,30.50,0,330.63,404.87,164.3,156.7,0.769,1290024.8,1290024.8,61,0,0,0,L,1122011218,1,124.72,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558122327,482929.00
05/17/2019 15:45,2,5.662,ACTIVE,216.45,354.07,60.038,1558122304,"201051344000646","174011545737251",28.69,35.40,0,329.43,403.67,164.6,156.9,0.751,1283761.3,1283761.3,60,0,0,0,L,1122011218,1,124.72,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558122328,482930.00
05/17/2019 15:45,2,5.387,ACTIVE,219.16,356.18,60.028,1558122304,"201051344000867","174011545737251",29.10,36.30,0,333.93,407.57,158.9,151.4,0.720,1281650.4,1281650.4,60,0,0,0,L,1122011218,1,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558122329,482931.00
05/17/2019 15:45,2,5.477,ACTIVE,218.93,359.78,59.990,1558122304,"201051344000633","174011545737251",28.41,35.80,0,335.74,407.87,157.5,150.1,0.742,1278995.2,1278995.2,60,0,0,0,L,1122011218,1,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558122330,482932.00
05/17/2019 15:45,2,5.531,ACTIVE,216.67,354.97,60.028,1558122304,"201051344000955","174011545737251",28.88,37.00,0,330.63,403.37,161.8,154.2,0.747,1304023.0,1304023.0,60,0,0,0,L,1122011218,1,124.27,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558122331,482933.00
05/17/2019 15:45,2,5.172,ACTIVE,219.39,357.08,60.012,1558122304,"201051344000648","174011545737251",29.36,31.30,0,336.64,408.18,153.8,146.5,0.720,1293949.2,1293949.2,61,0,0,0,L,1122011218,1,124.04,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558122332,482934.00
05/17/2019 15:45,2,5.328,ACTIVE,219.61,359.18,60.017,1558122304,"201051344000645","174011545737251",28.80,31.50,0,334.84,406.97,155.4,148.1,0.703,1299041.2,1299041.2,60,0,0,0,L,1122011218,1,124.94,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558122333,482935.00
05/17/2019 15:45,2,5.305,ACTIVE,219.61,358.88,60.017,1558122304,"201051344000569","174011545737251",29.30,30.00,0,335.74,408.78,157.4,150.0,0.734,1315379.2,1315379.2,60,0,0,0,L,1122011218,1,124.27,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558122334,482936.00
05/17/2019 15:45,2,5.377,ACTIVE,219.84,363.99,60.022,1558122304,"179051228000119","174011545737251",29.28,34.50,0,339.34,411.18,159.4,151.9,0.756,102094.5,102094.5,60,0,0,0,L,46974696,1,124.72,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558122335,482937.00
05/17/2019 16:00,2,5.285,ACTIVE,219.61,359.48,60.012,1558123203,"201051344000579","174011545737251",28.88,34.00,0,337.24,406.67,154.5,147.2,0.734,1315514.9,1315514.9,61,0,0,0,L,1122011218,1,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558123205,482938.00
05/17/2019 16:00,2,5.600,ACTIVE,217.58,355.58,59.996,1558123203,"201051344001025","174011545737251",28.84,36.30,0,331.83,405.77,163.6,156.0,0.725,1298433.3,1298433.3,61,0,0,0,L,1122011218,1,124.49,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558123206,482939.00
05/17/2019 16:00,2,5.426,ACTIVE,217.58,356.78,60.033,1558123203,"201051344001093","174011545737251",29.36,31.00,0,331.83,407.87,161.4,153.9,0.747,1281791.8,1281791.8,63,0,0,0,L,1122011218,1,124.94,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558123207,482940.00
