ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/17/2019 16:00,2,5.432,ACTIVE,219.61,357.68,60.033,1558123203,"201051344000458","174011545737251",28.75,37.80,0,337.24,404.87,158.1,150.7,0.712,1298132.1,1298132.1,61,0,0,0,L,1122011218,1,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558123207,482941.00
05/17/2019 16:00,2,5.617,ACTIVE,216.67,356.78,60.022,1558123203,"201051344000890","174011545737251",29.32,31.50,0,330.93,403.97,166.8,159.1,0.769,1296650.0,1296650.0,61,0,0,0,L,1122011218,1,124.72,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558123208,482942.00
05/17/2019 16:00,2,5.561,ACTIVE,219.61,355.88,60.017,1558123203,"201051344000988","174011545737251",18.47,31.00,0,337.84,387.14,104.0,98.5,0.495,998276.9,998276.9,62,0,0,0,L,1122011218,1,124.49,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558123209,482943.00
05/17/2019 16:00,2,5.623,ACTIVE,217.80,357.08,60.033,1558123203,"201051344000582","174011545737251",28.98,33.30,0,332.13,409.38,165.1,157.4,0.773,1275104.5,1275104.5,61,0,0,0,L,1122011218,1,124.94,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558123210,482944.00
05/17/2019 16:00,2,5.482,ACTIVE,218.71,357.98,60.006,1558123203,"201051344000868","174011545737251",28.57,29.80,0,337.24,407.57,158.7,151.3,0.725,1283604.3,1283604.3,61,0,0,0,L,1122011218,1,124.04,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558123211,482945.00
05/17/2019 16:00,2,5.439,ACTIVE,219.61,359.78,60.017,1558123203,"201051344000576","174011545737251",28.59,31.50,0,336.34,406.97,157.4,150.0,0.734,1301350.9,1301350.9,61,0,0,0,L,1122011218,1,124.94,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558123212,482946.00
05/17/2019 16:00,2,5.607,ACTIVE,219.61,358.58,60.033,1558123203,"201051344001158","174011545737251",28.25,32.40,0,336.64,406.37,160.4,152.9,0.751,1278124.9,1278124.9,62,0,0,0,L,1122011218,1,124.72,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558123213,482947.00
05/17/2019 16:00,2,5.879,ACTIVE,217.58,358.28,60.017,1558123203,"201051344000917","174011545737251",29.04,34.30,0,331.83,405.47,172.9,164.9,0.822,1291651.6,1291651.6,63,0,0,0,L,1122011218,1,124.72,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558123214,482948.00
05/17/2019 16:00,2,5.816,ACTIVE,217.13,351.97,60.012,1558123203,"201051344000417","174011545737251",19.10,30.50,0,333.33,382.93,112.5,106.7,0.530,1033038.8,1033038.8,61,0,0,0,L,1122011218,1,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558123215,482949.00
05/17/2019 16:00,2,5.889,ACTIVE,216.90,358.58,60.001,1558123203,"201051344000685","174011545737251",29.56,30.00,0,331.83,404.87,176.3,168.3,0.849,1298082.0,1298082.0,64,0,0,0,L,1122011218,1,125.17,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558123216,482950.00
05/17/2019 16:00,2,6.016,ACTIVE,218.26,359.78,60.028,1558123203,"201051344000651","174011545737251",28.98,35.00,0,333.33,409.68,176.6,168.6,0.809,1291290.7,1291290.7,61,0,0,0,L,1122011218,1,125.62,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558123217,482951.00
05/17/2019 16:00,2,5.785,ACTIVE,218.26,359.48,60.012,1558123203,"201051344000594","174011545737251",29.18,39.30,0,332.73,408.78,171.1,163.2,0.782,1303191.7,1303191.7,61,0,0,0,L,1122011218,1,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558123218,482952.00
05/17/2019 16:00,2,5.836,ACTIVE,220.06,360.38,60.038,1558123203,"201051344000469","174011545737251",28.57,29.00,0,336.34,407.27,168.7,160.9,0.778,1283288.1,1283288.1,63,0,0,0,L,1122011218,1,124.49,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558123219,482953.00
05/17/2019 16:00,2,6.215,ACTIVE,218.26,359.48,60.033,1558123203,"201051344000585","174011545737251",28.86,31.80,0,331.23,408.78,181.7,173.4,0.849,1304939.5,1304939.5,61,0,0,0,L,1122011218,1,124.72,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558123220,482954.00
05/17/2019 16:00,2,5.889,ACTIVE,220.52,362.79,60.017,1558123203,"201051344000853","174011545737251",28.57,31.50,0,337.24,410.88,170.3,162.5,0.782,1306598.7,1306598.7,61,0,0,0,L,1122011218,1,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558123221,482955.00
05/17/2019 16:00,2,6.045,ACTIVE,216.90,357.38,59.996,1558123203,"201051344001145","174011545737251",29.46,30.00,0,330.93,405.47,180.4,172.2,0.831,1306334.8,1306334.8,62,0,0,0,L,1122011218,1,124.49,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558123222,482956.00
05/17/2019 16:00,2,5.896,ACTIVE,217.58,357.98,60.017,1558123203,"201051344000438","174011545737251",29.58,34.00,0,332.43,405.47,176.4,168.3,0.822,1299565.2,1299565.2,62,0,0,0,L,1122011218,1,125.17,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558123223,482957.00
05/17/2019 16:00,2,5.930,ACTIVE,217.80,358.58,60.028,1558123203,"201051344001135","174011545737251",29.04,36.30,0,332.43,404.27,174.3,166.3,0.791,1286438.7,1286438.7,61,0,0,0,L,1122011218,1,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558123224,482958.00
05/17/2019 16:00,2,5.727,ACTIVE,220.06,361.59,60.012,1558123203,"201051344000983","174011545737251",28.69,30.80,0,336.34,406.67,166.4,158.7,0.778,1304548.5,1304548.5,61,0,0,0,L,1122011218,1,124.94,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558123225,482959.00
05/17/2019 16:00,2,5.943,ACTIVE,218.03,356.18,60.022,1558123203,"201051344001203","174011545737251",28.65,37.80,0,333.33,406.67,172.6,164.6,0.795,1294211.8,1294211.8,61,0,0,0,L,1122011218,1,125.62,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558123226,482960.00
05/17/2019 16:00,2,5.730,ACTIVE,216.45,355.28,59.959,1558123203,"201051344001230","174011545737251",29.54,30.00,0,330.03,403.37,171.4,163.5,0.804,1290067.0,1290067.0,62,0,0,0,L,1122011218,1,124.49,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558123227,482961.00
05/17/2019 16:00,2,5.889,ACTIVE,216.67,356.78,60.043,1558123203,"201051344000646","174011545737251",29.04,33.80,0,330.33,404.27,173.3,165.3,0.804,1283803.6,1283803.6,61,0,0,0,L,1122011218,1,124.72,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558123227,482962.00
05/17/2019 16:00,2,5.773,ACTIVE,218.93,358.28,60.001,1558123203,"201051344000867","174011545737251",28.53,36.00,0,334.84,406.07,167.0,159.2,0.756,1281691.2,1281691.2,61,0,0,0,L,1122011218,1,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558123228,482963.00
05/17/2019 16:00,2,5.811,ACTIVE,219.16,359.78,60.012,1558123203,"201051344000633","174011545737251",28.41,36.50,0,336.04,406.37,167.2,159.4,0.804,1279035.9,1279035.9,61,0,0,0,L,1122011218,1,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558123229,482964.00
05/17/2019 16:00,2,5.928,ACTIVE,216.67,356.18,60.033,1558123203,"201051344000955","174011545737251",29.06,35.20,0,330.93,402.77,174.4,166.4,0.826,1304065.0,1304065.0,61,0,0,0,L,1122011218,1,124.27,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558123231,482965.00
05/17/2019 16:00,2,5.680,ACTIVE,219.61,361.59,60.022,1558123203,"201051344000648","174011545737251",28.78,31.50,0,336.94,406.67,165.6,157.9,0.769,1293989.3,1293989.3,62,0,0,0,L,1122011218,1,124.27,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558123231,482966.00
05/17/2019 16:00,2,5.828,ACTIVE,219.84,361.29,60.006,1558123203,"201051344000645","174011545737251",28.65,31.00,0,336.94,406.07,169.3,161.5,0.782,1299081.9,1299081.9,61,0,0,0,L,1122011218,1,125.17,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558123232,482967.00
05/17/2019 16:00,2,5.871,ACTIVE,220.06,360.69,60.043,1558123203,"201051344000569","174011545737251",28.77,29.50,0,335.44,406.97,171.0,163.2,0.804,1315420.3,1315420.3,61,0,0,0,L,1122011218,1,124.72,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558123233,482968.00
05/17/2019 16:00,2,5.844,ACTIVE,220.06,366.10,60.022,1558123203,"179051228000119","174011545737251",29.06,34.00,0,337.84,412.68,172.1,164.1,0.822,102136.0,102136.0,61,0,0,0,L,46974696,1,124.94,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558123234,482969.00
05/17/2019 16:15,2,5.922,ACTIVE,219.84,360.99,59.996,1558124104,"201051344000579","174011545737251",28.78,34.00,0,337.24,404.27,172.7,164.8,0.800,1315557.0,1315557.0,62,0,0,0,L,1122011218,1,124.72,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558124106,482970.00
05/17/2019 16:15,2,6.217,ACTIVE,218.93,357.98,60.006,1558124104,"201051344001025","174011545737251",28.78,36.00,0,332.13,407.27,181.1,172.9,0.813,1298477.3,1298477.3,62,0,0,0,L,1122011218,1,124.94,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558124107,482971.00
05/17/2019 16:15,2,5.953,ACTIVE,218.93,360.08,60.001,1558124104,"201051344001093","174011545737251",29.10,30.50,0,336.94,405.47,175.4,167.4,0.800,1281834.5,1281834.5,64,0,0,0,L,1122011218,1,125.40,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558124108,482972.00
05/17/2019 16:15,2,5.898,ACTIVE,219.84,360.69,59.948,1558124104,"201051344000458","174011545737251",28.51,35.20,0,337.24,404.87,170.3,162.5,0.800,1298173.9,1298173.9,62,0,0,0,L,1122011218,1,124.94,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558124108,482973.00
05/17/2019 16:15,2,6.051,ACTIVE,218.03,358.28,60.043,1558124104,"201051344000890","174011545737251",29.18,30.80,0,331.23,404.27,178.8,170.7,0.826,1296693.6,1296693.6,62,0,0,0,L,1122011218,1,125.17,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558124109,482974.00
05/17/2019 16:15,2,5.932,ACTIVE,219.84,355.88,59.959,1558124104,"201051344000988","174011545737251",18.63,30.50,0,338.14,385.03,111.8,106.0,0.530,998304.2,998304.2,63,0,0,0,L,1122011218,1,124.72,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558124110,482975.00
05/17/2019 16:15,2,6.092,ACTIVE,219.16,360.08,59.964,1558124104,"201051344000582","174011545737251",28.77,33.30,0,333.63,407.57,177.4,169.3,0.818,1275147.6,1275147.6,62,0,0,0,L,1122011218,1,125.40,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558124111,482976.00
05/17/2019 16:15,2,5.861,ACTIVE,218.71,360.08,59.985,1558124104,"201051344000868","174011545737251",28.86,29.00,0,336.94,404.27,171.2,163.4,0.773,1283646.3,1283646.3,62,0,0,0,L,1122011218,1,124.04,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558124112,482977.00
05/17/2019 16:15,2,5.832,ACTIVE,219.84,361.89,59.975,1558124104,"201051344000576","174011545737251",28.69,30.30,0,336.64,403.67,169.3,161.5,0.800,1301392.6,1301392.6,62,0,0,0,L,1122011218,1,124.94,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558124113,482978.00
05/17/2019 16:15,2,5.861,ACTIVE,219.84,360.99,59.959,1558124104,"201051344001158","174011545737251",28.59,32.60,0,336.34,403.07,169.5,161.7,0.782,1278166.4,1278166.4,63,0,0,0,L,1122011218,1,124.72,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558124114,482979.00
05/17/2019 16:15,2,6.133,ACTIVE,218.93,358.58,59.959,1558124104,"201051344000917","174011545737251",29.04,34.30,0,332.43,406.07,180.4,172.2,0.844,1291695.5,1291695.5,64,0,0,0,L,1122011218,1,125.17,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558124115,482980.00
05/17/2019 16:15,2,5.945,ACTIVE,218.26,351.67,60.006,1558124104,"201051344000417","174011545737251",19.20,30.30,0,333.03,381.73,115.7,109.7,0.539,1033066.8,1033066.8,62,0,0,0,L,1122011218,1,124.72,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558124116,482981.00
05/17/2019 16:15,2,6.137,ACTIVE,217.80,358.28,60.001,1558124104,"201051344000685","174011545737251",29.14,29.80,0,331.23,401.86,181.1,172.9,0.871,1298126.1,1298126.1,65,0,0,0,L,1122011218,1,125.40,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558124117,482982.00
05/17/2019 16:15,2,6.129,ACTIVE,219.16,360.38,59.996,1558124104,"201051344000651","174011545737251",28.94,36.30,0,336.34,406.37,179.6,171.4,0.809,1291334.4,1291334.4,62,0,0,0,L,1122011218,1,125.85,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558124118,482983.00
05/17/2019 16:15,2,5.846,ACTIVE,218.26,358.58,59.969,1558124104,"201051344000594","174011545737251",29.26,38.80,0,333.63,404.87,173.3,165.4,0.791,1303234.0,1303234.0,62,0,0,0,L,1122011218,1,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558124119,482984.00
05/17/2019 16:15,2,5.916,ACTIVE,220.06,360.38,59.990,1558124104,"201051344000469","174011545737251",28.43,29.00,0,336.64,404.27,170.3,162.4,0.813,1283330.0,1283330.0,64,0,0,0,L,1122011218,1,124.49,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558124120,482985.00
05/17/2019 16:15,2,6.275,ACTIVE,219.16,360.38,59.975,1558124104,"201051344000585","174011545737251",28.90,31.50,0,336.04,406.67,183.7,175.4,0.853,1304984.1,1304984.1,62,0,0,0,L,1122011218,1,124.94,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558124121,482986.00
05/17/2019 16:15,2,5.896,ACTIVE,220.52,361.29,60.006,1558124104,"201051344000853","174011545737251",28.84,31.30,0,336.94,404.27,172.3,164.3,0.804,1306641.2,1306641.2,62,0,0,0,L,1122011218,1,125.40,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558124122,482987.00
05/17/2019 16:15,2,6.104,ACTIVE,218.03,358.88,59.975,1558124104,"201051344001145","174011545737251",29.48,28.50,0,331.53,406.37,182.3,174.1,0.844,1306379.2,1306379.2,63,0,0,0,L,1122011218,1,124.94,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558124123,482988.00
05/17/2019 16:15,2,6.045,ACTIVE,218.71,359.18,59.996,1558124104,"201051344000438","174011545737251",29.32,33.00,0,332.73,405.77,179.4,171.2,0.822,1299608.8,1299608.8,63,0,0,0,L,1122011218,1,125.40,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558124123,482989.00
05/17/2019 16:15,2,6.158,ACTIVE,218.71,358.88,59.985,1558124104,"201051344001135","174011545737251",28.61,36.80,0,332.13,404.27,178.3,170.2,0.800,1286482.1,1286482.1,62,0,0,0,L,1122011218,1,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558124124,482990.00
05/17/2019 16:15,2,5.891,ACTIVE,220.06,360.69,59.985,1558124104,"201051344000983","174011545737251",28.77,30.30,0,336.94,404.87,171.5,163.6,0.791,1304590.7,1304590.7,62,0,0,0,L,1122011218,1,124.72,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558124125,482991.00
05/17/2019 16:15,2,6.115,ACTIVE,218.93,358.28,59.953,1558124104,"201051344001203","174011545737251",28.84,38.00,0,336.94,404.57,178.7,170.5,0.813,1294255.2,1294255.2,62,0,0,0,L,1122011218,1,125.85,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558124126,482992.00
05/17/2019 16:15,2,5.953,ACTIVE,217.58,357.08,59.948,1558124104,"201051344001230","174011545737251",29.58,29.00,0,330.63,400.66,178.2,170.1,0.840,1290110.4,1290110.4,63,0,0,0,L,1122011218,1,124.72,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558124127,482993.00
05/17/2019 16:15,2,6.121,ACTIVE,218.03,358.58,59.980,1558124104,"201051344000646","174011545737251",28.96,33.00,0,331.23,405.17,179.6,171.4,0.835,1283847.3,1283847.3,62,0,0,0,L,1122011218,1,125.17,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558124128,482994.00
05/17/2019 16:15,2,5.896,ACTIVE,218.93,357.98,59.996,1558124104,"201051344000867","174011545737251",28.63,35.40,0,337.54,403.37,170.9,163.0,0.778,1281733.1,1281733.1,62,0,0,0,L,1122011218,1,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558124129,482995.00
05/17/2019 16:15,2,5.762,ACTIVE,218.93,359.48,59.964,1558124104,"201051344000633","174011545737251",29.24,35.20,0,336.64,403.97,170.6,162.8,0.778,1279077.7,1279077.7,62,0,0,0,L,1122011218,1,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558124130,482996.00
05/17/2019 16:15,2,6.002,ACTIVE,217.80,356.48,59.943,1558124104,"201051344000955","174011545737251",29.18,34.50,0,330.33,399.76,177.3,169.3,0.831,1304108.3,1304108.3,62,0,0,0,L,1122011218,1,124.49,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558124131,482997.00
05/17/2019 16:15,2,5.727,ACTIVE,219.61,360.69,59.969,1558124104,"201051344000648","174011545737251",28.96,30.80,0,336.94,403.67,167.9,160.2,0.782,1294030.5,1294030.5,63,0,0,0,L,1122011218,1,124.27,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558124132,482998.00
05/17/2019 16:15,2,5.838,ACTIVE,219.61,359.48,59.985,1558124104,"201051344000645","174011545737251",28.73,31.00,0,336.94,402.77,170.0,162.2,0.765,1299123.7,1299123.7,62,0,0,0,L,1122011218,1,124.94,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558124133,482999.00
05/17/2019 16:15,2,5.842,ACTIVE,219.61,360.08,59.990,1558124104,"201051344000569","174011545737251",29.00,29.00,0,336.04,404.57,171.6,163.7,0.795,1315462.8,1315462.8,62,0,0,0,L,1122011218,1,124.27,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558124134,483000.00
05/17/2019 16:15,2,5.889,ACTIVE,219.84,366.40,60.017,1558124104,"179051228000119","174011545737251",29.02,33.50,0,339.34,409.38,173.1,165.1,0.822,102178.7,102178.7,62,0,0,0,L,46974696,1,124.72,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558124135,483001.00
05/17/2019 16:30,2,5.426,ACTIVE,219.16,358.28,60.043,1558125005,"201051344000579","174011545737251",28.77,33.00,0,337.84,401.26,158.0,150.6,0.747,1315596.5,1315596.5,63,0,0,0,L,1122011218,1,124.49,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125006,483002.00
05/17/2019 16:30,2,5.732,ACTIVE,217.80,355.58,60.049,1558125005,"201051344001025","174011545737251",28.65,36.80,0,331.83,398.26,166.3,158.6,0.738,1298518.7,1298518.7,63,0,0,0,L,1122011218,1,124.49,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125007,483003.00
05/17/2019 16:30,2,5.498,ACTIVE,218.03,357.08,59.985,1558125005,"201051344001093","174011545737251",28.71,29.80,0,334.54,399.16,159.8,152.4,0.729,1281874.3,1281874.3,65,0,0,0,L,1122011218,1,124.94,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125008,483004.00
05/17/2019 16:30,2,5.338,ACTIVE,219.16,357.68,60.065,1558125005,"201051344000458","174011545737251",28.98,33.80,0,337.54,400.96,156.7,149.3,0.738,1298212.7,1298212.7,63,0,0,0,L,1122011218,1,124.49,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125009,483005.00
05/17/2019 16:30,2,5.590,ACTIVE,216.90,354.37,60.022,1558125005,"201051344000890","174011545737251",28.94,30.30,0,331.23,397.35,163.7,156.1,0.773,1296734.3,1296734.3,63,0,0,0,L,1122011218,1,124.72,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125010,483006.00
05/17/2019 16:30,2,5.383,ACTIVE,219.16,354.37,60.033,1558125005,"201051344000988","174011545737251",18.87,31.00,0,338.44,383.53,102.8,97.3,0.482,998329.5,998329.5,64,0,0,0,L,1122011218,1,124.27,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125011,483007.00
05/17/2019 16:30,2,5.615,ACTIVE,218.03,357.68,59.996,1558125005,"201051344000582","174011545737251",28.53,33.80,0,332.13,401.56,162.2,154.6,0.765,1275187.9,1275187.9,63,0,0,0,L,1122011218,1,124.94,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125012,483008.00
05/17/2019 16:30,2,5.414,ACTIVE,218.03,357.38,60.049,1558125005,"201051344000868","174011545737251",28.75,29.50,0,337.24,400.06,157.7,150.2,0.720,1283685.4,1283685.4,63,0,0,0,L,1122011218,1,123.81,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125013,483009.00
05/17/2019 16:30,2,5.273,ACTIVE,219.16,359.18,60.028,1558125005,"201051344000576","174011545737251",29.10,30.30,0,337.24,400.36,155.5,148.2,0.725,1301431.2,1301431.2,63,0,0,0,L,1122011218,1,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125014,483010.00
05/17/2019 16:30,2,5.391,ACTIVE,219.16,357.68,60.065,1558125005,"201051344001158","174011545737251",28.49,32.40,0,337.24,400.36,155.6,148.2,0.729,1278205.1,1278205.1,64,0,0,0,L,1122011218,1,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125015,483011.00
05/17/2019 16:30,2,5.648,ACTIVE,217.80,355.88,60.033,1558125005,"201051344000917","174011545737251",28.84,34.00,0,331.83,397.96,164.9,157.2,0.760,1291736.5,1291736.5,65,0,0,0,L,1122011218,1,124.49,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125016,483012.00
05/17/2019 16:30,2,5.580,ACTIVE,217.35,351.37,60.054,1558125005,"201051344000417","174011545737251",18.75,30.00,0,333.63,378.12,105.9,100.3,0.495,1033093.0,1033093.0,63,0,0,0,L,1122011218,1,124.27,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125017,483013.00
05/17/2019 16:30,2,5.586,ACTIVE,216.90,357.08,60.070,1558125005,"201051344000685","174011545737251",29.22,30.30,0,330.93,397.35,165.3,157.6,0.795,1298167.2,1298167.2,66,0,0,0,L,1122011218,1,124.94,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125018,483014.00
05/17/2019 16:30,2,5.641,ACTIVE,218.26,356.78,60.059,1558125005,"201051344000651","174011545737251",28.80,35.80,0,337.54,400.66,164.5,156.9,0.751,1291375.3,1291375.3,63,0,0,0,L,1122011218,1,125.40,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125018,483015.00
05/17/2019 16:30,2,5.338,ACTIVE,217.35,356.48,60.006,1558125005,"201051344000594","174011545737251",29.26,38.00,0,330.93,401.86,158.2,150.7,0.729,1303273.5,1303273.5,63,0,0,0,L,1122011218,1,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125019,483016.00
05/17/2019 16:30,2,5.314,ACTIVE,219.16,358.58,60.059,1558125005,"201051344000469","174011545737251",29.18,29.30,0,337.84,401.26,157.1,149.7,0.742,1283368.8,1283368.8,65,0,0,0,L,1122011218,1,124.04,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125020,483017.00
05/17/2019 16:30,2,5.768,ACTIVE,218.26,356.78,60.028,1558125005,"201051344000585","174011545737251",28.92,31.00,0,334.24,401.56,168.8,161.0,0.791,1305026.1,1305026.1,63,0,0,0,L,1122011218,1,124.49,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125021,483018.00
05/17/2019 16:30,2,5.373,ACTIVE,219.39,358.58,60.033,1558125005,"201051344000853","174011545737251",29.16,32.20,0,334.54,415.69,158.6,151.2,0.729,1306680.4,1306680.4,63,0,0,0,L,1122011218,1,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125022,483019.00
05/17/2019 16:30,2,5.637,ACTIVE,216.90,357.08,60.017,1558125005,"201051344001145","174011545737251",29.24,28.80,0,331.53,398.56,166.9,159.2,0.773,1306420.6,1306420.6,64,0,0,0,L,1122011218,1,124.49,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125023,483020.00
05/17/2019 16:30,2,5.523,ACTIVE,217.58,356.78,60.043,1558125005,"201051344000438","174011545737251",29.20,33.30,0,331.83,398.86,163.4,155.8,0.756,1299649.6,1299649.6,64,0,0,0,L,1122011218,1,124.94,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125024,483021.00
05/17/2019 16:30,2,5.629,ACTIVE,217.58,356.18,60.043,1558125005,"201051344001135","174011545737251",28.67,38.00,0,332.13,396.75,163.4,155.8,0.716,1286522.8,1286522.8,63,0,0,0,L,1122011218,1,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125025,483022.00
05/17/2019 16:30,2,5.338,ACTIVE,218.93,357.98,60.049,1558125005,"201051344000983","174011545737251",29.28,29.80,0,337.54,401.56,158.2,150.8,0.738,1304629.8,1304629.8,63,0,0,0,L,1122011218,1,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125026,483023.00
05/17/2019 16:30,2,5.646,ACTIVE,217.80,355.28,60.033,1558125005,"201051344001203","174011545737251",28.61,36.50,0,335.14,399.16,163.5,155.9,0.751,1294295.8,1294295.8,63,0,0,0,L,1122011218,1,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125027,483024.00
05/17/2019 16:30,2,5.541,ACTIVE,216.45,354.37,60.054,1558125005,"201051344001230","174011545737251",29.00,28.80,0,331.53,397.05,162.7,155.1,0.760,1290150.9,1290150.9,64,0,0,0,L,1122011218,1,124.27,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125028,483025.00
05/17/2019 16:30,2,5.600,ACTIVE,216.45,356.48,60.049,1558125005,"201051344000646","174011545737251",28.88,32.00,0,330.63,397.66,163.7,156.1,0.760,1283888.2,1283888.2,63,0,0,0,L,1122011218,1,124.49,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125029,483026.00
05/17/2019 16:30,2,5.393,ACTIVE,218.03,355.88,60.038,1558125005,"201051344000867","174011545737251",28.84,35.00,0,333.93,399.16,157.6,150.2,0.712,1281772.1,1281772.1,63,0,0,0,L,1122011218,1,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125030,483027.00
05/17/2019 16:30,2,5.395,ACTIVE,218.03,357.68,60.049,1558125005,"201051344000633","174011545737251",28.77,34.80,0,334.24,413.29,157.2,149.8,0.738,1279116.7,1279116.7,63,0,0,0,L,1122011218,1,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125031,483028.00
05/17/2019 16:30,2,5.527,ACTIVE,216.67,355.28,60.054,1558125005,"201051344000955","174011545737251",28.84,34.50,0,331.53,395.85,161.5,154.0,0.751,1304148.7,1304148.7,63,0,0,0,L,1122011218,1,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125032,483029.00
05/17/2019 16:30,2,5.232,ACTIVE,218.48,357.08,60.043,1558125005,"201051344000648","174011545737251",29.14,30.80,0,338.14,405.47,154.5,147.2,0.725,1294068.7,1294068.7,64,0,0,0,L,1122011218,1,123.81,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125033,483030.00
05/17/2019 16:30,2,5.348,ACTIVE,218.71,358.28,60.043,1558125005,"201051344000645","174011545737251",28.94,30.30,0,338.44,400.06,156.8,149.4,0.707,1299162.4,1299162.4,63,0,0,0,L,1122011218,1,124.49,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125034,483031.00
05/17/2019 16:30,2,5.348,ACTIVE,218.71,357.98,60.049,1558125005,"201051344000569","174011545737251",29.22,28.80,0,337.54,400.66,158.3,150.9,0.738,1315501.8,1315501.8,63,0,0,0,L,1122011218,1,123.81,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125035,483032.00
05/17/2019 16:30,2,5.350,ACTIVE,218.71,362.79,60.059,1558125005,"179051228000119","174011545737251",29.50,33.00,0,337.54,402.46,159.9,152.5,0.760,102218.1,102218.1,63,0,0,0,L,46974696,1,124.27,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125035,483033.00
05/17/2019 16:45,2,4.955,ACTIVE,218.48,355.28,59.969,1558125904,"201051344000579","174011545737251",29.12,32.20,0,337.84,396.15,146.1,139.1,0.689,1315632.6,1315632.6,64,0,0,0,L,1122011218,1,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125905,483034.00
05/17/2019 16:45,2,5.262,ACTIVE,217.13,355.28,60.001,1558125904,"201051344001025","174011545737251",28.96,36.80,0,332.13,392.55,154.3,147.0,0.689,1298556.9,1298556.9,64,0,0,0,L,1122011218,1,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125906,483035.00
05/17/2019 16:45,2,5.014,ACTIVE,217.35,355.58,59.980,1558125904,"201051344001093","174011545737251",29.14,29.80,0,331.23,391.94,148.0,140.9,0.676,1281910.9,1281910.9,66,0,0,0,L,1122011218,1,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125907,483036.00
05/17/2019 16:45,2,4.889,ACTIVE,218.48,355.58,59.996,1558125904,"201051344000458","174011545737251",29.40,32.20,0,333.63,394.65,145.6,138.6,0.667,1298248.6,1298248.6,64,0,0,0,L,1122011218,1,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125908,483037.00
05/17/2019 16:45,2,5.191,ACTIVE,216.22,353.47,59.990,1558125904,"201051344000890","174011545737251",28.71,30.50,0,332.13,393.45,150.9,143.8,0.689,1296771.7,1296771.7,64,0,0,0,L,1122011218,1,124.27,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125909,483038.00
05/17/2019 16:45,2,4.971,ACTIVE,218.48,353.17,59.996,1558125904,"201051344000988","174011545737251",19.00,28.80,0,337.24,378.72,95.7,90.4,0.438,998353.0,998353.0,65,0,0,0,L,1122011218,1,124.04,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125909,483039.00
05/17/2019 16:45,2,5.117,ACTIVE,217.35,355.88,59.980,1558125904,"201051344000582","174011545737251",28.84,32.60,0,331.23,393.15,149.4,142.3,0.698,1275225.0,1275225.0,64,0,0,0,L,1122011218,1,124.27,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125910,483040.00
05/17/2019 16:45,2,4.883,ACTIVE,217.35,354.97,59.980,1558125904,"201051344000868","174011545737251",29.58,27.50,0,332.43,391.64,146.4,139.3,0.676,1283721.6,1283721.6,64,0,0,0,L,1122011218,1,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125911,483041.00
05/17/2019 16:45,2,4.854,ACTIVE,218.71,356.78,59.980,1558125904,"201051344000576","174011545737251",29.34,28.00,0,337.54,396.15,144.3,137.3,0.676,1301466.9,1301466.9,64,0,0,0,L,1122011218,1,124.49,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125912,483042.00
05/17/2019 16:45,2,4.957,ACTIVE,218.48,356.48,59.985,1558125904,"201051344001158","174011545737251",28.73,30.50,0,336.64,394.05,144.2,137.2,0.676,1278240.7,1278240.7,65,0,0,0,L,1122011218,1,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125913,483043.00
05/17/2019 16:45,2,5.225,ACTIVE,217.13,354.07,60.001,1558125904,"201051344000917","174011545737251",28.78,33.00,0,328.22,393.45,152.2,145.0,0.707,1291774.1,1291774.1,66,0,0,0,L,1122011218,1,124.04,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125914,483044.00
05/17/2019 16:45,2,5.166,ACTIVE,216.67,348.66,59.959,1558125904,"201051344000417","174011545737251",18.59,30.30,0,333.93,375.41,97.3,92.0,0.451,1033117.0,1033117.0,64,0,0,0,L,1122011218,1,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125915,483045.00
05/17/2019 16:45,2,5.098,ACTIVE,216.22,352.87,59.990,1558125904,"201051344000685","174011545737251",29.34,30.50,0,331.53,393.15,151.5,144.3,0.738,1298204.9,1298204.9,67,0,0,0,L,1122011218,1,124.49,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125916,483046.00
05/17/2019 16:45,2,5.229,ACTIVE,217.58,354.37,59.943,1558125904,"201051344000651","174011545737251",28.65,35.40,0,331.23,393.15,151.7,144.5,0.689,1291412.9,1291412.9,64,0,0,0,L,1122011218,1,124.94,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125917,483047.00
05/17/2019 16:45,2,4.928,ACTIVE,216.90,355.58,59.985,1558125904,"201051344000594","174011545737251",29.24,37.00,0,331.23,391.34,146.0,139.0,0.676,1303309.6,1303309.6,64,0,0,0,L,1122011218,1,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125918,483048.00
05/17/2019 16:45,2,4.859,ACTIVE,218.71,357.08,59.959,1558125904,"201051344000469","174011545737251",29.66,26.80,0,336.64,393.45,146.0,139.0,0.698,1283404.9,1283404.9,66,0,0,0,L,1122011218,1,124.04,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125919,483049.00
05/17/2019 16:45,2,5.361,ACTIVE,217.58,356.18,60.006,1558125904,"201051344000585","174011545737251",28.90,31.00,0,331.53,393.45,156.9,149.5,0.729,1305064.9,1305064.9,64,0,0,0,L,1122011218,1,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125920,483050.00
05/17/2019 16:45,2,4.930,ACTIVE,218.93,356.48,60.033,1558125904,"201051344000853","174011545737251",29.54,30.80,0,339.04,396.15,147.6,140.5,0.676,1306716.9,1306716.9,64,0,0,0,L,1122011218,1,124.94,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125921,483051.00
05/17/2019 16:45,2,5.164,ACTIVE,216.45,352.57,59.969,1558125904,"201051344001145","174011545737251",29.32,29.50,0,331.83,393.75,153.5,146.2,0.694,1306458.7,1306458.7,65,0,0,0,L,1122011218,1,124.04,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125922,483052.00
05/17/2019 16:45,2,4.973,ACTIVE,216.90,355.28,60.001,1558125904,"201051344000438","174011545737251",29.68,33.30,0,331.23,393.15,149.4,142.3,0.689,1299686.8,1299686.8,65,0,0,0,L,1122011218,1,124.49,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125922,483053.00
05/17/2019 16:45,2,5.168,ACTIVE,216.90,353.77,60.006,1558125904,"201051344001135","174011545737251",28.77,37.80,0,331.83,391.94,150.6,143.4,0.672,1286560.1,1286560.1,64,0,0,0,L,1122011218,1,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125923,483054.00
05/17/2019 16:45,2,4.869,ACTIVE,218.48,355.58,59.990,1558125904,"201051344000983","174011545737251",29.82,27.50,0,333.93,395.85,147.0,139.9,0.689,1304666.1,1304666.1,64,0,0,0,L,1122011218,1,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125924,483055.00
05/17/2019 16:45,2,5.121,ACTIVE,217.35,352.87,59.996,1558125904,"201051344001203","174011545737251",29.16,36.00,0,332.13,391.94,151.2,144.0,0.694,1294333.3,1294333.3,64,0,0,0,L,1122011218,1,124.72,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125925,483056.00
05/17/2019 16:45,2,5.070,ACTIVE,216.00,352.57,59.959,1558125904,"201051344001230","174011545737251",29.16,28.30,0,332.43,394.05,149.7,142.6,0.707,1290188.0,1290188.0,65,0,0,0,L,1122011218,1,124.04,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125926,483057.00
05/17/2019 16:45,2,5.168,ACTIVE,216.22,353.47,60.012,1558125904,"201051344000646","174011545737251",28.84,32.40,0,330.63,393.45,150.8,143.6,0.716,1283925.6,1283925.6,64,0,0,0,L,1122011218,1,124.27,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125927,483058.00
05/17/2019 16:45,2,4.932,ACTIVE,217.80,353.77,60.012,1558125904,"201051344000867","174011545737251",29.16,33.30,0,332.43,389.84,145.6,138.6,0.658,1281808.1,1281808.1,64,0,0,0,L,1122011218,1,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125928,483059.00
05/17/2019 16:45,2,4.934,ACTIVE,217.80,355.88,59.996,1558125904,"201051344000633","174011545737251",29.00,33.30,0,333.33,391.94,144.9,137.9,0.676,1279152.6,1279152.6,64,0,0,0,L,1122011218,1,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125929,483060.00
05/17/2019 16:45,2,5.072,ACTIVE,216.22,352.87,60.006,1558125904,"201051344000955","174011545737251",28.82,34.50,0,332.73,391.94,148.0,141.0,0.689,1304185.4,1304185.4,64,0,0,0,L,1122011218,1,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125930,483061.00
05/17/2019 16:45,2,4.758,ACTIVE,218.03,355.88,59.990,1558125904,"201051344000648","174011545737251",29.56,28.00,0,333.93,394.05,142.5,135.6,0.667,1294104.0,1294104.0,65,0,0,0,L,1122011218,1,123.81,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125931,483062.00
05/17/2019 16:45,2,4.812,ACTIVE,218.26,354.67,59.990,1558125904,"201051344000645","174011545737251",29.64,27.80,0,337.84,394.05,144.5,137.5,0.654,1299198.2,1299198.2,64,0,0,0,L,1122011218,1,124.49,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125932,483063.00
05/17/2019 16:45,2,4.893,ACTIVE,218.26,356.18,59.990,1558125904,"201051344000569","174011545737251",29.66,27.00,0,333.63,394.95,146.8,139.8,0.685,1315538.2,1315538.2,64,0,0,0,L,1122011218,1,123.81,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125933,483064.00
05/17/2019 16:45,2,4.896,ACTIVE,218.03,360.08,59.980,1558125904,"179051228000119","174011545737251",29.86,31.00,0,336.64,396.45,148.0,141.0,0.712,102254.7,102254.7,64,0,0,0,L,46974696,1,124.04,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558125934,483065.00
05/17/2019 17:00,2,4.443,ACTIVE,217.13,352.57,60.054,1558126804,"201051344000579","174011545737251",29.28,31.50,0,334.24,388.64,131.8,125.3,0.623,1315665.6,1315665.6,65,0,0,0,L,1122011218,1,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558126805,483066.00
05/17/2019 17:00,2,4.770,ACTIVE,215.32,350.77,60.049,1558126804,"201051344001025","174011545737251",29.00,36.30,0,332.43,388.94,140.1,133.3,0.628,1298591.8,1298591.8,65,0,0,0,L,1122011218,1,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558126806,483067.00
05/17/2019 17:00,2,4.457,ACTIVE,215.54,351.67,60.038,1558126804,"201051344001093","174011545737251",29.56,29.30,0,331.83,387.74,133.4,126.8,0.619,1281944.3,1281944.3,67,0,0,0,L,1122011218,1,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558126807,483068.00
05/17/2019 17:00,2,4.408,ACTIVE,216.90,352.57,60.038,1558126804,"201051344000458","174011545737251",29.22,32.60,0,333.33,387.74,130.4,123.9,0.597,1298281.4,1298281.4,65,0,0,0,L,1122011218,1,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558126808,483069.00
05/17/2019 17:00,2,4.646,ACTIVE,214.64,350.47,60.033,1558126804,"201051344000890","174011545737251",29.02,30.30,0,333.33,389.24,136.7,130.0,0.632,1296805.8,1296805.8,65,0,0,0,L,1122011218,1,123.59,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558126809,483070.00
05/17/2019 17:00,2,4.475,ACTIVE,217.13,350.47,60.022,1558126804,"201051344000988","174011545737251",18.98,27.50,0,334.54,374.21,86.0,81.1,0.393,998374.4,998374.4,66,0,0,0,L,1122011218,1,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558126810,483071.00
05/17/2019 17:00,2,4.668,ACTIVE,215.77,351.37,60.028,1558126804,"201051344000582","174011545737251",28.67,33.30,0,331.83,389.54,135.5,128.9,0.628,1275258.8,1275258.8,65,0,0,0,L,1122011218,1,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558126811,483072.00
05/17/2019 17:00,2,4.416,ACTIVE,216.22,352.27,60.022,1558126804,"201051344000868","174011545737251",29.32,25.80,0,332.73,387.74,131.2,124.7,0.601,1283754.5,1283754.5,65,0,0,0,L,1122011218,1,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558126812,483073.00
05/17/2019 17:00,2,4.334,ACTIVE,217.13,354.67,60.033,1558126804,"201051344000576","174011545737251",29.36,27.00,0,334.54,388.94,128.9,122.5,0.610,1301499.3,1301499.3,65,0,0,0,L,1122011218,1,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558126812,483074.00
05/17/2019 17:00,2,4.414,ACTIVE,217.13,353.17,60.022,1558126804,"201051344001158","174011545737251",29.00,29.50,0,333.33,387.74,129.7,123.2,0.610,1278273.2,1278273.2,66,0,0,0,L,1122011218,1,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558126813,483075.00
05/17/2019 17:00,2,4.682,ACTIVE,215.54,350.47,60.043,1558126804,"201051344000917","174011545737251",29.12,32.60,0,330.93,388.94,138.0,131.2,0.658,1291808.6,1291808.6,67,0,0,0,L,1122011218,1,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558126814,483076.00
05/17/2019 17:00,2,4.623,ACTIVE,215.09,346.56,60.028,1558126804,"201051344000417","174011545737251",18.85,30.00,0,333.33,373.61,88.3,83.4,0.415,1033138.9,1033138.9,65,0,0,0,L,1122011218,1,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558126815,483077.00
05/17/2019 17:00,2,4.564,ACTIVE,214.64,351.07,59.996,1558126804,"201051344000685","174011545737251",29.66,30.50,0,332.73,389.24,137.0,130.3,0.667,1298239.2,1298239.2,68,0,0,0,L,1122011218,1,124.04,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558126816,483078.00
05/17/2019 17:00,2,4.701,ACTIVE,216.00,351.37,59.985,1558126804,"201051344000651","174011545737251",28.90,34.50,0,331.83,388.64,137.6,130.9,0.636,1291447.2,1291447.2,65,0,0,0,L,1122011218,1,124.27,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558126817,483079.00
05/17/2019 17:00,2,4.385,ACTIVE,215.77,351.37,60.022,1558126804,"201051344000594","174011545737251",29.58,36.30,0,331.23,387.14,131.3,124.9,0.614,1303342.5,1303342.5,65,0,0,0,L,1122011218,1,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558126818,483080.00
05/17/2019 17:00,2,4.385,ACTIVE,217.13,353.47,60.028,1558126804,"201051344000469","174011545737251",29.50,25.50,0,333.33,388.64,131.0,124.5,0.623,1283437.7,1283437.7,67,0,0,0,L,1122011218,1,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558126819,483081.00
05/17/2019 17:00,2,4.889,ACTIVE,215.77,354.07,60.033,1558126804,"201051344000585","174011545737251",28.84,31.00,0,332.13,389.84,142.8,136.0,0.676,1305100.5,1305100.5,65,0,0,0,L,1122011218,1,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558126820,483082.00
05/17/2019 17:00,2,4.412,ACTIVE,217.58,355.58,60.022,1558126804,"201051344000853","174011545737251",29.54,29.30,0,338.74,391.64,132.0,125.5,0.614,1306750.1,1306750.1,65,0,0,0,L,1122011218,1,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558126821,483083.00
