ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/17/2019 17:00,2,4.682,ACTIVE,214.87,351.37,59.996,1558126804,"201051344001145","174011545737251",29.40,28.50,0,332.43,389.84,139.5,132.7,0.654,1306493.4,1306493.4,66,0,0,0,L,1122011218,1,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558126822,483084.00
05/17/2019 17:00,2,4.543,ACTIVE,215.32,351.07,59.996,1558126804,"201051344000438","174011545737251",29.48,33.30,0,331.53,388.64,135.7,129.0,0.636,1299720.7,1299720.7,66,0,0,0,L,1122011218,1,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558126823,483085.00
05/17/2019 17:00,2,4.629,ACTIVE,215.32,350.47,60.028,1558126804,"201051344001135","174011545737251",29.18,37.50,0,333.03,388.04,136.8,130.1,0.614,1286594.2,1286594.2,65,0,0,0,L,1122011218,1,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558126824,483086.00
05/17/2019 17:00,2,4.391,ACTIVE,217.13,353.47,60.006,1558126804,"201051344000983","174011545737251",29.64,26.50,0,332.13,388.64,131.8,125.3,0.619,1304699.2,1304699.2,65,0,0,0,L,1122011218,1,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558126825,483087.00
05/17/2019 17:00,2,4.582,ACTIVE,215.54,350.47,60.017,1558126804,"201051344001203","174011545737251",29.46,35.80,0,332.73,388.04,136.7,130.0,0.636,1294367.4,1294367.4,65,0,0,0,L,1122011218,1,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558126825,483088.00
05/17/2019 17:00,2,4.508,ACTIVE,214.64,349.26,60.001,1558126804,"201051344001230","174011545737251",29.62,28.80,0,332.43,388.64,135.3,128.7,0.650,1290221.8,1290221.8,66,0,0,0,L,1122011218,1,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558126826,483089.00
05/17/2019 17:00,2,4.678,ACTIVE,214.64,351.37,59.996,1558126804,"201051344000646","174011545737251",28.92,31.50,0,331.23,390.74,136.9,130.3,0.645,1283959.8,1283959.8,65,0,0,0,L,1122011218,1,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558126827,483090.00
05/17/2019 17:00,2,4.412,ACTIVE,216.67,351.97,60.017,1558126804,"201051344000867","174011545737251",29.26,32.20,0,332.73,386.23,130.8,124.3,0.597,1281840.9,1281840.9,65,0,0,0,L,1122011218,1,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558126828,483091.00
05/17/2019 17:00,2,4.318,ACTIVE,216.45,354.67,60.006,1558126804,"201051344000633","174011545737251",29.74,32.20,0,333.33,388.34,130.1,123.6,0.610,1279185.2,1279185.2,65,0,0,0,L,1122011218,1,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558126829,483092.00
05/17/2019 17:00,2,4.492,ACTIVE,214.87,349.86,60.038,1558126804,"201051344000955","174011545737251",29.42,34.30,0,333.03,387.74,133.7,127.1,0.636,1304218.8,1304218.8,65,0,0,0,L,1122011218,1,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558126830,483093.00
05/17/2019 17:00,2,4.264,ACTIVE,216.90,353.17,60.012,1558126804,"201051344000648","174011545737251",29.56,26.80,0,333.93,387.44,127.8,121.4,0.597,1294136.0,1294136.0,66,0,0,0,L,1122011218,1,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558126831,483094.00
05/17/2019 17:00,2,4.424,ACTIVE,217.13,353.47,60.017,1558126804,"201051344000645","174011545737251",28.84,26.80,0,334.54,387.74,129.3,122.8,0.592,1299230.7,1299230.7,65,0,0,0,L,1122011218,1,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558126832,483095.00
05/17/2019 17:00,2,4.391,ACTIVE,217.13,353.47,60.001,1558126804,"201051344000569","174011545737251",29.56,26.50,0,333.63,388.34,131.4,124.9,0.619,1315571.2,1315571.2,65,0,0,0,L,1122011218,1,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558126833,483096.00
05/17/2019 17:00,2,4.410,ACTIVE,216.90,358.88,60.006,1558126804,"179051228000119","174011545737251",29.70,30.30,0,337.84,393.15,132.7,126.1,0.641,102288.0,102288.0,65,0,0,0,L,46974696,1,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558126834,483097.00
05/17/2019 17:15,2,3.951,ACTIVE,217.80,353.17,59.990,1558127704,"201051344000579","174011545737251",29.24,31.30,0,334.24,383.23,117.0,111.0,0.552,1315695.1,1315695.1,66,0,0,0,L,1122011218,1,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558127706,483098.00
05/17/2019 17:15,2,4.242,ACTIVE,216.67,350.17,59.985,1558127704,"201051344001025","174011545737251",29.26,35.60,0,332.73,385.03,125.8,119.4,0.557,1298623.4,1298623.4,66,0,0,0,L,1122011218,1,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558127707,483099.00
05/17/2019 17:15,2,3.996,ACTIVE,216.90,351.07,59.985,1558127704,"201051344001093","174011545737251",29.42,28.50,0,332.13,384.43,119.1,113.1,0.552,1281974.3,1281974.3,68,0,0,0,L,1122011218,1,124.27,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558127708,483100.00
05/17/2019 17:15,2,3.869,ACTIVE,217.58,351.07,60.001,1558127704,"201051344000458","174011545737251",29.38,34.00,0,333.93,383.23,115.1,109.2,0.535,1298310.5,1298310.5,66,0,0,0,L,1122011218,1,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558127709,483101.00
05/17/2019 17:15,2,4.145,ACTIVE,216.00,349.86,59.985,1558127704,"201051344000890","174011545737251",29.32,29.00,0,332.13,384.73,123.1,116.9,0.566,1296836.7,1296836.7,66,0,0,0,L,1122011218,1,124.04,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558127710,483102.00
05/17/2019 17:15,2,3.979,ACTIVE,217.80,361.29,60.001,1558127704,"201051344000988","174011545737251",18.85,26.50,0,319.51,395.85,76.0,71.4,0.636,998393.5,998393.5,67,0,0,0,L,1122011218,1,123.59,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558127711,483103.00
05/17/2019 17:15,2,4.098,ACTIVE,216.90,351.67,59.990,1558127704,"201051344000582","174011545737251",29.36,32.20,0,333.03,385.93,121.8,115.7,0.583,1275289.4,1275289.4,66,0,0,0,L,1122011218,1,124.04,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558127712,483104.00
05/17/2019 17:15,2,3.885,ACTIVE,216.67,351.37,59.990,1558127704,"201051344000868","174011545737251",29.36,25.80,0,332.73,383.83,115.4,109.5,0.535,1283783.7,1283783.7,66,0,0,0,L,1122011218,1,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558127712,483105.00
05/17/2019 17:15,2,3.797,ACTIVE,217.80,353.77,60.006,1558127704,"201051344000576","174011545737251",29.46,26.00,0,336.64,383.83,113.3,107.4,0.535,1301528.0,1301528.0,66,0,0,0,L,1122011218,1,124.04,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558127713,483106.00
05/17/2019 17:15,2,3.910,ACTIVE,217.58,352.87,60.012,1558127704,"201051344001158","174011545737251",28.94,29.30,0,333.93,383.83,114.7,108.7,0.539,1278302.2,1278302.2,67,0,0,0,L,1122011218,1,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558127714,483107.00
05/17/2019 17:15,2,4.127,ACTIVE,216.67,351.37,60.001,1558127704,"201051344000917","174011545737251",29.76,32.20,0,332.13,385.63,124.3,118.1,0.579,1291839.8,1291839.8,68,0,0,0,L,1122011218,1,124.04,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558127715,483108.00
05/17/2019 17:15,2,4.133,ACTIVE,216.22,347.16,60.006,1558127704,"201051344000417","174011545737251",19.02,29.00,0,332.73,369.40,79.7,75.0,0.371,1033158.7,1033158.7,66,0,0,0,L,1122011218,1,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558127716,483109.00
05/17/2019 17:15,2,4.131,ACTIVE,216.00,350.47,60.001,1558127704,"201051344000685","174011545737251",29.60,29.50,0,331.83,385.03,123.9,117.6,0.597,1298270.3,1298270.3,69,0,0,0,L,1122011218,1,124.49,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558127717,483110.00
05/17/2019 17:15,2,4.186,ACTIVE,216.90,352.27,60.006,1558127704,"201051344000651","174011545737251",29.14,34.30,0,333.03,385.33,123.5,117.2,0.579,1291478.3,1291478.3,66,0,0,0,L,1122011218,1,124.72,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558127718,483111.00
05/17/2019 17:15,2,3.920,ACTIVE,216.22,351.07,60.006,1558127704,"201051344000594","174011545737251",29.38,35.00,0,332.43,383.83,116.7,110.7,0.535,1303372.0,1303372.0,66,0,0,0,L,1122011218,1,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558127719,483112.00
05/17/2019 17:15,2,3.852,ACTIVE,217.80,353.17,59.975,1558127704,"201051344000469","174011545737251",29.50,26.00,0,333.93,383.53,115.1,109.1,0.548,1283466.8,1283466.8,68,0,0,0,L,1122011218,1,123.36,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558127720,483113.00
05/17/2019 17:15,2,4.332,ACTIVE,216.90,351.07,60.017,1558127704,"201051344000585","174011545737251",29.36,29.50,0,331.53,386.53,128.9,122.5,0.610,1305132.8,1305132.8,66,0,0,0,L,1122011218,1,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558127721,483114.00
05/17/2019 17:15,2,3.910,ACTIVE,218.03,353.77,60.001,1558127704,"201051344000853","174011545737251",29.36,30.30,0,337.24,385.33,116.3,110.4,0.535,1306779.5,1306779.5,66,0,0,0,L,1122011218,1,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558127722,483115.00
05/17/2019 17:15,2,4.166,ACTIVE,216.00,350.17,60.001,1558127704,"201051344001145","174011545737251",29.78,27.30,0,332.73,385.63,125.5,119.2,0.588,1306525.0,1306525.0,67,0,0,0,L,1122011218,1,123.81,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558127723,483116.00
05/17/2019 17:15,2,4.090,ACTIVE,216.45,350.47,60.022,1558127704,"201051344000438","174011545737251",29.50,32.20,0,333.03,385.33,122.2,116.0,0.570,1299751.4,1299751.4,67,0,0,0,L,1122011218,1,124.27,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558127724,483117.00
05/17/2019 17:15,2,4.178,ACTIVE,216.45,350.47,60.001,1558127704,"201051344001135","174011545737251",29.00,36.50,0,332.73,383.83,122.8,116.6,0.552,1286625.0,1286625.0,66,0,0,0,L,1122011218,1,124.04,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558127724,483118.00
05/17/2019 17:15,2,3.938,ACTIVE,217.58,352.57,60.012,1558127704,"201051344000983","174011545737251",29.12,27.80,0,333.03,384.73,116.2,110.3,0.548,1304728.6,1304728.6,66,0,0,0,L,1122011218,1,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558127725,483119.00
05/17/2019 17:15,2,4.146,ACTIVE,216.45,351.07,60.012,1558127704,"201051344001203","174011545737251",29.12,35.00,0,333.03,384.73,122.3,116.1,0.566,1294398.2,1294398.2,66,0,0,0,L,1122011218,1,124.49,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558127726,483120.00
05/17/2019 17:15,2,4.041,ACTIVE,215.54,349.56,60.017,1558127704,"201051344001230","174011545737251",29.68,27.30,0,331.53,384.13,121.3,115.2,0.575,1290252.4,1290252.4,67,0,0,0,L,1122011218,1,123.81,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558127727,483121.00
05/17/2019 17:15,2,4.184,ACTIVE,215.54,351.07,60.017,1558127704,"201051344000646","174011545737251",29.12,30.00,0,331.53,385.33,123.4,117.2,0.583,1283990.7,1283990.7,66,0,0,0,L,1122011218,1,123.81,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558127728,483122.00
05/17/2019 17:15,2,3.877,ACTIVE,216.90,351.07,60.012,1558127704,"201051344000867","174011545737251",29.46,31.80,0,333.03,382.63,115.7,109.7,0.521,1281870.1,1281870.1,66,0,0,0,L,1122011218,1,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558127729,483123.00
05/17/2019 17:15,2,3.879,ACTIVE,217.13,353.47,60.012,1558127704,"201051344000633","174011545737251",29.38,31.80,0,333.63,384.13,115.5,109.5,0.530,1279214.3,1279214.3,66,0,0,0,L,1122011218,1,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558127730,483124.00
05/17/2019 17:15,2,3.990,ACTIVE,215.77,349.26,59.996,1558127704,"201051344000955","174011545737251",29.74,32.80,0,332.43,383.53,120.2,114.1,0.570,1304249.1,1304249.1,66,0,0,0,L,1122011218,1,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558127731,483125.00
05/17/2019 17:15,2,3.783,ACTIVE,217.35,350.77,60.006,1558127704,"201051344000648","174011545737251",29.32,27.00,0,334.54,383.23,112.3,106.5,0.530,1294164.4,1294164.4,67,0,0,0,L,1122011218,1,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558127732,483126.00
05/17/2019 17:15,2,3.840,ACTIVE,217.58,352.87,60.022,1558127704,"201051344000645","174011545737251",29.28,26.80,0,335.44,383.83,113.9,108.0,0.517,1299259.5,1299259.5,66,0,0,0,L,1122011218,1,124.04,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558127733,483127.00
05/17/2019 17:15,2,3.873,ACTIVE,217.58,352.87,60.022,1558127704,"201051344000569","174011545737251",29.48,26.80,0,333.03,384.13,115.6,109.7,0.539,1315600.4,1315600.4,66,0,0,0,L,1122011218,1,123.36,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558127734,483128.00
05/17/2019 17:15,2,3.916,ACTIVE,217.35,357.98,59.996,1558127704,"179051228000119","174011545737251",29.52,30.30,0,337.24,389.84,117.1,111.1,0.561,102317.6,102317.6,66,0,0,0,L,46974696,1,123.81,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558127735,483129.00
05/17/2019 17:30,2,3.416,ACTIVE,217.80,351.07,60.012,1558128605,"201051344000579","174011545737251",30.14,28.00,0,333.03,379.92,104.3,98.8,0.477,1315721.4,1315721.4,67,0,0,0,L,1122011218,1,123.81,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558128606,483130.00
05/17/2019 17:30,2,3.719,ACTIVE,217.35,348.66,60.006,1558128605,"201051344001025","174011545737251",29.76,33.50,0,333.63,380.82,112.1,106.3,0.495,1298651.6,1298651.6,67,0,0,0,L,1122011218,1,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558128607,483131.00
05/17/2019 17:30,2,3.471,ACTIVE,217.35,350.77,60.022,1558128605,"201051344001093","174011545737251",29.82,27.00,0,331.83,379.92,104.8,99.2,0.473,1282000.8,1282000.8,69,0,0,0,L,1122011218,1,124.49,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558128608,483132.00
05/17/2019 17:30,2,3.385,ACTIVE,217.58,350.17,60.017,1558128605,"201051344000458","174011545737251",29.58,32.40,0,334.54,377.52,101.4,96.0,0.464,1298336.2,1298336.2,67,0,0,0,L,1122011218,1,124.04,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558128609,483133.00
05/17/2019 17:30,2,3.623,ACTIVE,216.67,349.26,60.043,1558128605,"201051344000890","174011545737251",29.92,26.00,0,333.93,381.42,109.8,104.1,0.499,1296864.3,1296864.3,67,0,0,0,L,1122011218,1,124.27,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558128610,483134.00
05/17/2019 17:30,2,3.373,ACTIVE,217.58,357.38,60.022,1558128605,"201051344000988","174011545737251",19.64,23.80,0,334.54,392.25,67.2,62.9,0.570,998410.3,998410.3,68,0,0,0,L,1122011218,1,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558128611,483135.00
05/17/2019 17:30,2,3.635,ACTIVE,217.58,349.56,60.012,1558128605,"201051344000582","174011545737251",29.38,30.80,0,333.63,381.73,108.2,102.5,0.513,1275316.7,1275316.7,67,0,0,0,L,1122011218,1,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558128611,483136.00
05/17/2019 17:30,2,3.342,ACTIVE,216.90,350.47,60.022,1558128605,"201051344000868","174011545737251",29.76,25.30,0,332.73,378.12,100.7,95.3,0.451,1283809.4,1283809.4,67,0,0,0,L,1122011218,1,123.36,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558128612,483137.00
05/17/2019 17:30,2,3.240,ACTIVE,217.80,351.67,60.001,1558128605,"201051344000576","174011545737251",29.98,26.00,0,336.94,378.72,98.4,93.1,0.455,1301553.1,1301553.1,67,0,0,0,L,1122011218,1,124.04,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558128613,483138.00
05/17/2019 17:30,2,3.385,ACTIVE,217.80,350.17,60.017,1558128605,"201051344001158","174011545737251",29.58,26.50,0,333.33,378.42,101.4,96.0,0.473,1278327.9,1278327.9,68,0,0,0,L,1122011218,1,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558128614,483139.00
05/17/2019 17:30,2,3.646,ACTIVE,217.35,351.07,60.012,1558128605,"201051344000917","174011545737251",29.96,30.50,0,332.13,381.73,110.7,104.9,0.517,1291867.7,1291867.7,69,0,0,0,L,1122011218,1,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558128615,483140.00
05/17/2019 17:30,2,3.615,ACTIVE,217.13,356.18,60.006,1558128605,"201051344000417","174011545737251",19.38,25.30,0,318.61,388.04,71.0,66.6,0.597,1033176.5,1033176.5,67,0,0,0,L,1122011218,1,124.04,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558128616,483141.00
05/17/2019 17:30,2,3.607,ACTIVE,216.90,350.77,60.006,1558128605,"201051344000685","174011545737251",30.10,26.50,0,333.33,381.12,110.0,104.2,0.526,1298298.0,1298298.0,70,0,0,0,L,1122011218,1,124.94,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558128617,483142.00
05/17/2019 17:30,2,3.648,ACTIVE,217.58,349.86,60.012,1558128605,"201051344000651","174011545737251",29.82,32.40,0,333.03,381.73,110.1,104.4,0.513,1291506.0,1291506.0,67,0,0,0,L,1122011218,1,124.94,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558128618,483143.00
05/17/2019 17:30,2,3.398,ACTIVE,216.67,349.56,60.006,1558128605,"201051344000594","174011545737251",30.00,31.80,0,332.73,378.72,103.2,97.7,0.477,1303398.1,1303398.1,67,0,0,0,L,1122011218,1,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558128619,483144.00
05/17/2019 17:30,2,3.318,ACTIVE,217.80,350.47,60.006,1558128605,"201051344000469","174011545737251",30.00,25.30,0,333.03,378.72,100.8,95.4,0.477,1283492.4,1283492.4,69,0,0,0,L,1122011218,1,123.59,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558128620,483145.00
05/17/2019 17:30,2,3.811,ACTIVE,217.58,350.47,59.980,1558128605,"201051344000585","174011545737251",30.04,27.30,0,332.13,382.03,115.8,109.9,0.539,1305161.9,1305161.9,67,0,0,0,L,1122011218,1,124.04,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558128621,483146.00
05/17/2019 17:30,2,3.361,ACTIVE,218.26,351.67,60.006,1558128605,"201051344000853","174011545737251",29.88,29.00,0,338.14,380.82,101.8,96.3,0.460,1306805.3,1306805.3,67,0,0,0,L,1122011218,1,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558128622,483147.00
05/17/2019 17:30,2,3.648,ACTIVE,216.90,350.47,60.012,1558128605,"201051344001145","174011545737251",30.28,26.80,0,333.93,381.73,111.9,106.1,0.513,1306553.2,1306553.2,68,0,0,0,L,1122011218,1,124.04,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558128623,483148.00
05/17/2019 17:30,2,3.533,ACTIVE,217.35,350.77,60.006,1558128605,"201051344000438","174011545737251",30.30,30.30,0,333.33,380.82,108.5,102.8,0.495,1299778.8,1299778.8,68,0,0,0,L,1122011218,1,124.72,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558128624,483149.00
05/17/2019 17:30,2,3.643,ACTIVE,217.13,348.36,60.017,1558128605,"201051344001135","174011545737251",29.68,34.50,0,334.24,379.92,109.5,103.8,0.499,1286652.7,1286652.7,67,0,0,0,L,1122011218,1,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558128625,483150.00
05/17/2019 17:30,2,3.373,ACTIVE,217.58,350.17,60.017,1558128605,"201051344000983","174011545737251",29.88,26.80,0,333.33,378.72,102.1,96.6,0.477,1304754.5,1304754.5,67,0,0,0,L,1122011218,1,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558128626,483151.00
05/17/2019 17:30,2,3.594,ACTIVE,217.35,349.86,60.012,1558128605,"201051344001203","174011545737251",29.76,33.00,0,333.33,380.22,108.4,102.7,0.495,1294425.6,1294425.6,67,0,0,0,L,1122011218,1,124.94,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558128627,483152.00
05/17/2019 17:30,2,3.531,ACTIVE,216.45,348.66,60.017,1558128605,"201051344001230","174011545737251",30.00,24.30,0,331.83,378.72,107.3,101.6,0.504,1290279.5,1290279.5,68,0,0,0,L,1122011218,1,124.27,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558128627,483153.00
05/17/2019 17:30,2,3.646,ACTIVE,216.45,350.17,59.985,1558128605,"201051344000646","174011545737251",29.76,27.30,0,333.33,381.42,110.0,104.2,0.513,1284018.5,1284018.5,67,0,0,0,L,1122011218,1,124.27,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558128628,483154.00
05/17/2019 17:30,2,3.340,ACTIVE,217.13,349.56,60.006,1558128605,"201051344000867","174011545737251",29.92,29.80,0,333.93,377.52,101.3,95.8,0.455,1281895.8,1281895.8,67,0,0,0,L,1122011218,1,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558128629,483155.00
05/17/2019 17:30,2,3.367,ACTIVE,217.35,351.07,60.033,1558128605,"201051344000633","174011545737251",29.78,31.30,0,333.03,378.12,101.6,96.1,0.460,1279240.1,1279240.1,67,0,0,0,L,1122011218,1,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558128630,483156.00
05/17/2019 17:30,2,3.477,ACTIVE,216.67,348.96,60.006,1558128605,"201051344000955","174011545737251",30.24,30.80,0,333.63,378.72,106.4,100.8,0.508,1304276.0,1304276.0,67,0,0,0,L,1122011218,1,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558128631,483157.00
05/17/2019 17:30,2,3.252,ACTIVE,217.35,349.86,60.017,1558128605,"201051344000648","174011545737251",29.84,25.80,0,333.63,378.72,98.3,93.0,0.460,1294189.4,1294189.4,68,0,0,0,L,1122011218,1,123.36,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558128632,483158.00
05/17/2019 17:30,2,3.322,ACTIVE,217.58,350.47,60.012,1558128605,"201051344000645","174011545737251",29.52,27.50,0,334.24,378.72,99.3,94.0,0.451,1299284.7,1299284.7,67,0,0,0,L,1122011218,1,124.04,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558128633,483159.00
05/17/2019 17:30,2,3.336,ACTIVE,217.58,349.56,60.022,1558128605,"201051344000569","174011545737251",29.86,26.30,0,333.33,378.72,100.8,95.4,0.468,1315626.1,1315626.1,67,0,0,0,L,1122011218,1,123.59,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558128634,483160.00
05/17/2019 17:30,2,3.418,ACTIVE,217.58,355.58,60.028,1558128605,"179051228000119","174011545737251",29.40,30.30,0,338.74,383.53,101.8,96.3,0.486,102343.5,102343.5,67,0,0,0,L,46974696,1,124.04,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558128635,483161.00
05/17/2019 17:45,2,2.865,ACTIVE,216.45,347.46,60.001,1558129504,"201051344000579","174011545737251",30.65,26.30,0,334.84,373.91,89.0,84.0,0.398,1315744.2,1315744.2,68,0,0,0,L,1122011218,1,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558129506,483162.00
05/17/2019 17:45,2,3.227,ACTIVE,216.00,346.86,59.969,1558129504,"201051344001025","174011545737251",29.80,30.80,0,333.33,376.62,97.4,92.1,0.438,1298676.4,1298676.4,68,0,0,0,L,1122011218,1,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558129506,483163.00
05/17/2019 17:45,2,2.975,ACTIVE,216.00,348.66,60.012,1558129504,"201051344001093","174011545737251",29.84,25.30,0,333.63,375.11,90.0,84.9,0.415,1282023.8,1282023.8,70,0,0,0,L,1122011218,1,123.81,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558129507,483164.00
05/17/2019 17:45,2,2.852,ACTIVE,216.45,347.46,60.006,1558129504,"201051344000458","174011545737251",30.06,29.80,0,334.84,372.71,86.8,81.9,0.402,1298358.4,1298358.4,68,0,0,0,L,1122011218,1,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558129508,483165.00
05/17/2019 17:45,2,3.117,ACTIVE,215.32,345.96,60.001,1558129504,"201051344000890","174011545737251",30.12,23.30,0,332.73,376.31,95.1,89.9,0.429,1296888.4,1296888.4,68,0,0,0,L,1122011218,1,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558129509,483166.00
05/17/2019 17:45,2,2.916,ACTIVE,216.45,354.37,59.996,1558129504,"201051344000988","174011545737251",19.40,22.30,0,333.93,385.33,57.3,53.4,0.482,998424.8,998424.8,69,0,0,0,L,1122011218,1,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558129510,483167.00
05/17/2019 17:45,2,3.074,ACTIVE,216.22,348.36,60.006,1558129504,"201051344000582","174011545737251",30.10,29.80,0,333.63,376.62,93.8,88.6,0.438,1275340.6,1275340.6,68,0,0,0,L,1122011218,1,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558129511,483168.00
05/17/2019 17:45,2,2.832,ACTIVE,216.00,346.86,60.006,1558129504,"201051344000868","174011545737251",29.90,24.30,0,333.63,373.61,85.8,80.9,0.393,1283831.4,1283831.4,68,0,0,0,L,1122011218,1,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558129512,483169.00
05/17/2019 17:45,2,2.748,ACTIVE,216.67,347.76,60.006,1558129504,"201051344000576","174011545737251",30.12,24.80,0,334.54,373.61,83.9,79.0,0.389,1301574.5,1301574.5,68,0,0,0,L,1122011218,1,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558129513,483170.00
05/17/2019 17:45,2,2.869,ACTIVE,216.67,348.36,60.001,1558129504,"201051344001158","174011545737251",29.68,24.50,0,334.24,373.61,86.3,81.4,0.402,1278350.0,1278350.0,69,0,0,0,L,1122011218,1,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558129514,483171.00
05/17/2019 17:45,2,3.137,ACTIVE,216.00,347.16,60.006,1558129504,"201051344000917","174011545737251",30.14,30.50,0,332.13,377.22,95.7,90.5,0.438,1291892.1,1291892.1,70,0,0,0,L,1122011218,1,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558129515,483172.00
05/17/2019 17:45,2,3.066,ACTIVE,215.54,353.17,60.001,1558129504,"201051344000417","174011545737251",19.80,23.00,0,332.43,384.73,61.5,57.5,0.508,1033191.9,1033191.9,68,0,0,0,L,1122011218,1,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558129516,483173.00
05/17/2019 17:45,2,3.080,ACTIVE,215.54,348.36,60.038,1558129504,"201051344000685","174011545737251",30.47,23.30,0,333.33,376.62,95.0,89.8,0.460,1298322.2,1298322.2,71,0,0,0,L,1122011218,1,124.04,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558129517,483174.00
05/17/2019 17:45,2,3.148,ACTIVE,216.22,349.56,60.033,1558129504,"201051344000651","174011545737251",29.90,30.80,0,334.24,376.01,95.4,90.1,0.438,1291530.3,1291530.3,68,0,0,0,L,1122011218,1,124.27,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558129518,483175.00
05/17/2019 17:45,2,2.869,ACTIVE,215.54,346.56,60.017,1558129504,"201051344000594","174011545737251",30.32,28.30,0,333.33,374.51,88.1,83.1,0.407,1303420.6,1303420.6,68,0,0,0,L,1122011218,1,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558129519,483176.00
05/17/2019 17:45,2,2.791,ACTIVE,216.67,347.46,60.033,1558129504,"201051344000469","174011545737251",30.36,23.50,0,334.24,374.21,85.8,80.9,0.407,1283514.4,1283514.4,70,0,0,0,L,1122011218,1,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558129519,483177.00
05/17/2019 17:45,2,3.336,ACTIVE,216.22,348.96,60.001,1558129504,"201051344000585","174011545737251",29.92,25.30,0,332.43,377.82,101.1,95.6,0.477,1305187.5,1305187.5,68,0,0,0,L,1122011218,1,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558129520,483178.00
05/17/2019 17:45,2,2.867,ACTIVE,217.13,348.96,60.012,1558129504,"201051344000853","174011545737251",29.94,27.80,0,335.14,374.21,87.0,82.0,0.393,1306827.6,1306827.6,68,0,0,0,L,1122011218,1,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558129521,483179.00
05/17/2019 17:45,2,3.172,ACTIVE,215.77,347.76,60.028,1558129504,"201051344001145","174011545737251",30.22,23.30,0,333.63,377.22,97.1,91.8,0.442,1306577.9,1306577.9,69,0,0,0,L,1122011218,1,123.59,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558129522,483180.00
05/17/2019 17:45,2,3.043,ACTIVE,216.00,347.16,60.017,1558129504,"201051344000438","174011545737251",30.26,28.00,0,333.93,376.62,93.2,88.0,0.424,1299802.6,1299802.6,69,0,0,0,L,1122011218,1,123.81,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558129523,483181.00
05/17/2019 17:45,2,3.113,ACTIVE,215.77,346.26,60.012,1558129504,"201051344001135","174011545737251",30.08,32.40,0,333.33,376.62,94.9,89.7,0.424,1286676.8,1286676.8,68,0,0,0,L,1122011218,1,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558129524,483182.00
05/17/2019 17:45,2,2.877,ACTIVE,216.67,348.06,60.017,1558129504,"201051344000983","174011545737251",29.94,26.30,0,333.03,373.91,87.3,82.3,0.411,1304776.9,1304776.9,68,0,0,0,L,1122011218,1,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558129525,483183.00
05/17/2019 17:45,2,3.088,ACTIVE,216.22,346.56,60.028,1558129504,"201051344001203","174011545737251",29.94,30.80,0,333.03,374.81,93.6,88.4,0.429,1294449.4,1294449.4,68,0,0,0,L,1122011218,1,124.27,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558129526,483184.00
05/17/2019 17:45,2,3.014,ACTIVE,215.32,346.26,60.022,1558129504,"201051344001230","174011545737251",30.34,22.80,0,331.83,374.81,92.5,87.4,0.429,1290303.1,1290303.1,69,0,0,0,L,1122011218,1,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558129527,483185.00
05/17/2019 17:45,2,3.121,ACTIVE,215.32,346.86,60.012,1558129504,"201051344000646","174011545737251",30.10,25.50,0,332.43,376.62,95.2,90.0,0.438,1284042.7,1284042.7,68,0,0,0,L,1122011218,1,123.81,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558129528,483186.00
05/17/2019 17:45,2,2.863,ACTIVE,216.45,346.56,60.038,1558129504,"201051344000867","174011545737251",29.78,28.30,0,333.33,373.01,86.4,81.4,0.384,1281917.9,1281917.9,68,0,0,0,L,1122011218,1,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558129529,483187.00
05/17/2019 17:45,2,2.863,ACTIVE,216.45,348.66,60.043,1558129504,"201051344000633","174011545737251",29.90,30.00,0,333.93,373.01,86.7,81.7,0.389,1279262.2,1279262.2,68,0,0,0,L,1122011218,1,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558129530,483188.00
05/17/2019 17:45,2,3.010,ACTIVE,215.54,346.56,60.017,1558129504,"201051344000955","174011545737251",29.92,29.30,0,332.43,374.51,91.2,86.1,0.424,1304299.3,1304299.3,68,0,0,0,L,1122011218,1,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558129531,483189.00
05/17/2019 17:45,2,2.748,ACTIVE,216.45,346.56,60.017,1558129504,"201051344000648","174011545737251",30.02,24.30,0,334.24,373.61,83.5,78.7,0.393,1294210.7,1294210.7,69,0,0,0,L,1122011218,1,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558129531,483190.00
05/17/2019 17:45,2,2.814,ACTIVE,216.67,346.26,60.028,1558129504,"201051344000645","174011545737251",29.66,26.00,0,334.84,372.71,84.6,79.7,0.389,1299306.4,1299306.4,68,0,0,0,L,1122011218,1,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558129532,483191.00
05/17/2019 17:45,2,2.828,ACTIVE,216.67,349.26,60.022,1558129504,"201051344000569","174011545737251",30.08,25.80,0,334.24,373.91,86.2,81.3,0.402,1315648.1,1315648.1,68,0,0,0,L,1122011218,1,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558129533,483192.00
05/17/2019 17:45,2,2.865,ACTIVE,216.67,351.97,60.017,1558129504,"179051228000119","174011545737251",30.04,29.30,0,338.14,377.52,87.2,82.2,0.411,102365.8,102365.8,68,0,0,0,L,46974696,1,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558129534,483193.00
05/17/2019 18:00,2,2.361,ACTIVE,215.77,357.98,60.017,1558130404,"201051344000579","174011545737251",30.28,23.80,0,318.91,390.14,72.4,68.0,0.592,1315763.3,1315763.3,69,0,0,0,L,1122011218,1,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558130405,483194.00
05/17/2019 18:00,2,2.629,ACTIVE,215.09,345.06,60.022,1558130404,"201051344001025","174011545737251",30.42,28.00,0,332.73,370.30,81.0,76.3,0.358,1298697.4,1298697.4,69,0,0,0,L,1122011218,1,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558130406,483195.00
05/17/2019 18:00,2,2.420,ACTIVE,215.32,356.48,60.012,1558130404,"201051344001093","174011545737251",30.14,23.00,0,319.81,386.53,73.8,69.4,0.610,1282043.1,1282043.1,71,0,0,0,L,1122011218,1,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558130407,483196.00
05/17/2019 18:00,2,2.311,ACTIVE,215.54,356.78,59.985,1558130404,"201051344000458","174011545737251",30.14,26.50,0,318.30,389.54,70.6,66.2,0.583,1298376.9,1298376.9,69,0,0,0,L,1122011218,1,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558130408,483197.00
05/17/2019 18:00,2,2.586,ACTIVE,214.64,345.36,60.022,1558130404,"201051344000890","174011545737251",30.18,21.50,0,331.83,369.40,79.1,74.4,0.358,1296908.9,1296908.9,69,0,0,0,L,1122011218,1,123.59,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558130409,483198.00
05/17/2019 18:00,2,2.354,ACTIVE,215.54,352.87,60.028,1558130404,"201051344000988","174011545737251",19.54,20.70,0,332.13,378.42,46.6,43.1,0.389,998436.9,998436.9,70,0,0,0,L,1122011218,1,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558130410,483199.00
05/17/2019 18:00,2,2.545,ACTIVE,215.54,357.68,60.001,1558130404,"201051344000582","174011545737251",30.12,28.30,0,318.91,388.34,77.6,73.0,0.650,1275360.8,1275360.8,69,0,0,0,L,1122011218,1,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558130411,483200.00
05/17/2019 18:00,2,2.316,ACTIVE,215.09,356.48,60.043,1558130404,"201051344000868","174011545737251",29.68,21.80,0,317.40,388.04,69.7,65.3,0.566,1283849.6,1283849.6,69,0,0,0,L,1122011218,1,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558130411,483201.00
05/17/2019 18:00,2,2.221,ACTIVE,216.00,358.28,60.017,1558130404,"201051344000576","174011545737251",30.14,22.00,0,318.30,389.24,67.8,63.5,0.566,1301592.3,1301592.3,69,0,0,0,L,1122011218,1,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558130412,483202.00
05/17/2019 18:00,2,2.293,ACTIVE,215.54,357.68,60.012,1558130404,"201051344001158","174011545737251",30.20,22.00,0,319.21,389.54,70.2,65.8,0.579,1278368.4,1278368.4,70,0,0,0,L,1122011218,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558130413,483203.00
05/17/2019 18:00,2,2.611,ACTIVE,215.32,346.56,60.006,1558130404,"201051344000917","174011545737251",30.12,29.30,0,331.53,371.21,79.7,75.0,0.362,1291912.8,1291912.8,71,0,0,0,L,1122011218,1,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558130414,483204.00
05/17/2019 18:00,2,2.547,ACTIVE,215.09,349.86,60.017,1558130404,"201051344000417","174011545737251",19.80,21.50,0,330.33,377.22,51.1,47.4,0.420,1033205.1,1033205.1,69,0,0,0,L,1122011218,1,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558130415,483205.00
05/17/2019 18:00,2,2.588,ACTIVE,215.09,345.96,60.001,1558130404,"201051344000685","174011545737251",30.00,22.00,0,332.43,370.90,78.6,73.9,0.380,1298342.7,1298342.7,72,0,0,0,L,1122011218,1,123.81,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558130416,483206.00
05/17/2019 18:00,2,2.609,ACTIVE,215.54,346.86,60.006,1558130404,"201051344000651","174011545737251",29.94,29.30,0,333.33,371.81,79.2,74.5,0.362,1291550.8,1291550.8,69,0,0,0,L,1122011218,1,124.04,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558130417,483207.00
05/17/2019 18:00,2,2.344,ACTIVE,214.87,356.18,60.028,1558130404,"201051344000594","174011545737251",30.12,24.50,0,318.61,388.64,71.5,67.1,0.575,1303439.5,1303439.5,69,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558130418,483208.00
05/17/2019 18:00,2,2.301,ACTIVE,215.77,357.98,59.996,1558130404,"201051344000469","174011545737251",29.80,22.00,0,316.50,389.54,69.5,65.1,0.588,1283532.7,1283532.7,71,0,0,0,L,1122011218,1,122.23,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558130419,483209.00
05/17/2019 18:00,2,2.781,ACTIVE,215.54,346.86,59.996,1558130404,"201051344000585","174011545737251",30.10,24.00,0,332.43,373.61,84.8,80.0,0.398,1305209.5,1305209.5,69,0,0,0,L,1122011218,1,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558130420,483210.00
05/17/2019 18:00,2,2.309,ACTIVE,216.22,360.38,60.012,1558130404,"201051344000853","174011545737251",30.32,24.80,0,320.71,392.25,70.9,66.5,0.588,1306846.1,1306846.1,69,0,0,0,L,1122011218,1,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558130421,483211.00
05/17/2019 18:00,2,2.645,ACTIVE,215.09,345.36,60.043,1558130404,"201051344001145","174011545737251",30.14,21.80,0,333.63,372.11,80.8,76.0,0.371,1306598.8,1306598.8,70,0,0,0,L,1122011218,1,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558130422,483212.00
05/17/2019 18:00,2,2.488,ACTIVE,215.32,355.58,60.043,1558130404,"201051344000438","174011545737251",30.57,26.30,0,319.21,386.53,77.0,72.4,0.632,1299822.7,1299822.7,70,0,0,0,L,1122011218,1,123.59,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558130423,483213.00
05/17/2019 18:00,2,2.564,ACTIVE,215.09,344.45,60.017,1558130404,"201051344001135","174011545737251",30.30,30.30,0,333.03,369.40,78.7,74.0,0.349,1286697.2,1286697.2,69,0,0,0,L,1122011218,1,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558130424,483214.00
05/17/2019 18:00,2,2.332,ACTIVE,215.77,358.28,60.022,1558130404,"201051344000983","174011545737251",30.16,23.30,0,317.70,389.84,71.3,66.9,0.601,1304795.6,1304795.6,69,0,0,0,L,1122011218,1,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558130424,483215.00
05/17/2019 18:00,2,2.561,ACTIVE,215.54,356.78,60.006,1558130404,"201051344001203","174011545737251",29.78,28.30,0,319.51,386.53,77.2,72.6,0.632,1294469.5,1294469.5,69,0,0,0,L,1122011218,1,124.04,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558130426,483216.00
05/17/2019 18:00,2,2.484,ACTIVE,214.64,354.67,59.975,1558130404,"201051344001230","174011545737251",30.26,20.30,0,317.70,385.03,76.1,71.6,0.641,1290323.0,1290323.0,70,0,0,0,L,1122011218,1,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558130426,483217.00
05/17/2019 18:00,2,2.584,ACTIVE,214.64,344.45,60.017,1558130404,"201051344000646","174011545737251",30.10,24.50,0,331.83,370.60,78.8,74.1,0.367,1284063.2,1284063.2,69,0,0,0,L,1122011218,1,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558130427,483218.00
05/17/2019 18:00,2,2.305,ACTIVE,215.77,355.88,60.017,1558130404,"201051344000867","174011545737251",30.00,25.50,0,320.41,386.53,70.0,65.7,0.552,1281936.3,1281936.3,69,0,0,0,L,1122011218,1,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558130428,483219.00
05/17/2019 18:00,2,2.312,ACTIVE,215.54,357.68,60.028,1558130404,"201051344000633","174011545737251",30.08,26.30,0,317.40,389.84,70.5,66.1,0.579,1279280.7,1279280.7,69,0,0,0,L,1122011218,1,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558130429,483220.00
05/17/2019 18:00,2,2.451,ACTIVE,214.87,355.58,59.996,1558130404,"201051344000955","174011545737251",30.10,27.00,0,318.91,384.43,74.8,70.3,0.628,1304318.9,1304318.9,69,0,0,0,L,1122011218,1,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558130430,483221.00
05/17/2019 18:00,2,2.193,ACTIVE,215.54,356.48,60.006,1558130404,"201051344000648","174011545737251",30.28,21.30,0,317.10,389.24,67.2,63.0,0.557,1294228.5,1294228.5,70,0,0,0,L,1122011218,1,122.23,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558130431,483222.00
05/17/2019 18:00,2,2.232,ACTIVE,215.77,357.38,60.033,1558130404,"201051344000645","174011545737251",30.14,23.00,0,319.21,388.94,68.2,63.9,0.548,1299324.4,1299324.4,69,0,0,0,L,1122011218,1,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558130432,483223.00
05/17/2019 18:00,2,2.307,ACTIVE,215.54,357.68,60.028,1558130404,"201051344000569","174011545737251",30.06,23.50,0,319.81,389.54,70.2,65.9,0.588,1315666.5,1315666.5,69,0,0,0,L,1122011218,1,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558130433,483224.00
05/17/2019 18:00,2,2.340,ACTIVE,215.77,362.19,60.017,1558130404,"179051228000119","174011545737251",30.02,26.50,0,319.51,397.35,71.1,66.7,0.597,102384.4,102384.4,69,0,0,0,L,46974696,1,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558130434,483225.00
05/17/2019 18:15,2,1.809,ACTIVE,215.32,352.57,60.012,1558131304,"201051344000579","174011545737251",30.57,21.50,0,335.74,386.83,56.0,52.1,0.446,1315778.3,1315778.3,70,0,0,0,L,1122011218,1,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558131306,483226.00
