ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/17/2019 18:15,2,2.090,ACTIVE,215.09,353.47,59.990,1558131304,"201051344001025","174011545737251",30.47,24.00,0,317.70,386.53,64.5,60.3,0.521,1298714.5,1298714.5,70,0,0,0,L,1122011218,1,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558131307,483227.00
05/17/2019 18:15,2,1.879,ACTIVE,215.32,352.87,60.017,1558131304,"201051344001093","174011545737251",30.28,21.00,0,331.23,386.23,57.6,53.7,0.464,1282058.5,1282058.5,72,0,0,0,L,1122011218,1,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558131307,483228.00
05/17/2019 18:15,2,1.775,ACTIVE,215.32,351.67,59.996,1558131304,"201051344000458","174011545737251",30.28,23.80,0,333.03,385.63,54.5,50.6,0.446,1298391.5,1298391.5,70,0,0,0,L,1122011218,1,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558131308,483229.00
05/17/2019 18:15,2,2.041,ACTIVE,214.64,352.57,59.996,1558131304,"201051344000890","174011545737251",30.18,18.70,0,319.51,386.23,62.4,58.3,0.499,1296925.5,1296925.5,70,0,0,0,L,1122011218,1,123.36,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558131309,483230.00
05/17/2019 18:15,2,1.797,ACTIVE,215.09,349.26,59.990,1558131304,"201051344000988","174011545737251",19.70,19.30,0,335.14,374.81,35.9,32.7,0.292,998446.4,998446.4,71,0,0,0,L,1122011218,1,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558131310,483231.00
05/17/2019 18:15,2,2.037,ACTIVE,215.54,354.67,59.990,1558131304,"201051344000582","174011545737251",29.82,24.80,0,330.63,390.14,61.6,57.5,0.508,1275377.1,1275377.1,70,0,0,0,L,1122011218,1,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558131311,483232.00
05/17/2019 18:15,2,1.768,ACTIVE,214.87,351.97,59.996,1558131304,"201051344000868","174011545737251",29.88,19.80,0,333.33,385.93,53.6,49.8,0.433,1283864.0,1283864.0,70,0,0,0,L,1122011218,1,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558131312,483233.00
05/17/2019 18:15,2,1.721,ACTIVE,215.77,352.87,60.001,1558131304,"201051344000576","174011545737251",29.80,20.00,0,334.84,386.23,52.0,48.2,0.429,1301606.3,1301606.3,70,0,0,0,L,1122011218,1,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558131313,483234.00
05/17/2019 18:15,2,1.781,ACTIVE,215.32,352.27,59.996,1558131304,"201051344001158","174011545737251",29.86,19.80,0,335.14,386.23,53.9,50.1,0.451,1278382.9,1278382.9,71,0,0,0,L,1122011218,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558131314,483235.00
05/17/2019 18:15,2,2.076,ACTIVE,215.32,354.07,59.990,1558131304,"201051344000917","174011545737251",30.00,26.00,0,318.30,388.94,63.1,58.9,0.513,1291929.5,1291929.5,72,0,0,0,L,1122011218,1,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558131315,483236.00
05/17/2019 18:15,2,2.020,ACTIVE,215.09,347.16,60.001,1558131304,"201051344000417","174011545737251",19.82,19.80,0,332.13,371.21,40.6,37.3,0.323,1033215.6,1033215.6,70,0,0,0,L,1122011218,1,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558131316,483237.00
05/17/2019 18:15,2,2.021,ACTIVE,215.09,354.37,60.022,1558131304,"201051344000685","174011545737251",30.32,19.00,0,318.91,386.83,62.1,58.0,0.526,1298359.2,1298359.2,73,0,0,0,L,1122011218,1,123.81,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558131317,483238.00
05/17/2019 18:15,2,2.074,ACTIVE,215.54,354.37,59.996,1558131304,"201051344000651","174011545737251",29.88,25.30,0,319.81,388.04,62.8,58.6,0.517,1291567.5,1291567.5,70,0,0,0,L,1122011218,1,123.81,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558131318,483239.00
05/17/2019 18:15,2,1.807,ACTIVE,214.64,351.97,59.990,1558131304,"201051344000594","174011545737251",30.14,21.50,0,332.43,385.93,55.1,51.3,0.446,1303454.3,1303454.3,70,0,0,0,L,1122011218,1,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558131319,483240.00
05/17/2019 18:15,2,1.742,ACTIVE,215.32,351.97,59.990,1558131304,"201051344000469","174011545737251",30.32,20.30,0,334.24,386.23,53.5,49.7,0.451,1283547.1,1283547.1,72,0,0,0,L,1122011218,1,122.23,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558131320,483241.00
05/17/2019 18:15,2,2.223,ACTIVE,215.32,355.58,59.996,1558131304,"201051344000585","174011545737251",30.34,21.30,0,317.40,386.83,68.3,64.0,0.566,1305227.5,1305227.5,70,0,0,0,L,1122011218,1,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558131321,483242.00
05/17/2019 18:15,2,1.783,ACTIVE,215.77,353.77,59.985,1558131304,"201051344000853","174011545737251",30.32,21.80,0,335.44,388.34,54.8,50.9,0.446,1306860.8,1306860.8,70,0,0,0,L,1122011218,1,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558131322,483243.00
05/17/2019 18:15,2,2.057,ACTIVE,215.09,354.37,59.985,1558131304,"201051344001145","174011545737251",30.61,18.70,0,319.81,387.74,63.7,59.6,0.530,1306615.8,1306615.8,71,0,0,0,L,1122011218,1,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558131323,483244.00
05/17/2019 18:15,2,1.980,ACTIVE,215.09,354.07,60.012,1558131304,"201051344000438","174011545737251",30.28,22.30,0,330.63,386.83,60.8,56.7,0.504,1299838.8,1299838.8,71,0,0,0,L,1122011218,1,123.36,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558131324,483245.00
05/17/2019 18:15,2,2.039,ACTIVE,214.87,351.97,60.006,1558131304,"201051344001135","174011545737251",30.12,25.50,0,319.81,386.23,62.3,58.2,0.504,1286713.8,1286713.8,70,0,0,0,L,1122011218,1,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558131325,483246.00
05/17/2019 18:15,2,1.783,ACTIVE,215.32,352.57,59.996,1558131304,"201051344000983","174011545737251",30.45,21.50,0,334.24,387.44,55.0,51.2,0.460,1304810.3,1304810.3,70,0,0,0,L,1122011218,1,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558131325,483247.00
05/17/2019 18:15,2,1.996,ACTIVE,215.32,352.27,59.980,1558131304,"201051344001203","174011545737251",30.10,24.00,0,332.73,387.44,60.9,56.9,0.499,1294485.7,1294485.7,70,0,0,0,L,1122011218,1,123.81,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558131326,483248.00
05/17/2019 18:15,2,1.934,ACTIVE,214.64,351.07,59.959,1558131304,"201051344001230","174011545737251",30.43,17.80,0,329.73,385.33,59.6,55.6,0.495,1290338.9,1290338.9,71,0,0,0,L,1122011218,1,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558131327,483249.00
05/17/2019 18:15,2,2.053,ACTIVE,214.64,353.17,60.028,1558131304,"201051344000646","174011545737251",30.12,21.30,0,319.21,386.23,62.6,58.5,0.517,1284079.8,1284079.8,70,0,0,0,L,1122011218,1,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558131328,483250.00
05/17/2019 18:15,2,1.752,ACTIVE,215.09,350.17,59.996,1558131304,"201051344000867","174011545737251",30.34,22.80,0,333.33,384.43,53.9,50.1,0.420,1281950.7,1281950.7,70,0,0,0,L,1122011218,1,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558131329,483251.00
05/17/2019 18:15,2,1.766,ACTIVE,215.32,352.87,60.006,1558131304,"201051344000633","174011545737251",30.34,22.80,0,334.24,386.53,54.2,50.4,0.438,1279295.3,1279295.3,70,0,0,0,L,1122011218,1,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558131330,483252.00
05/17/2019 18:15,2,1.904,ACTIVE,214.64,351.67,59.990,1558131304,"201051344000955","174011545737251",30.36,23.80,0,330.03,385.03,58.6,54.7,0.486,1304334.5,1304334.5,70,0,0,0,L,1122011218,1,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558131331,483253.00
05/17/2019 18:15,2,1.693,ACTIVE,215.09,351.37,59.964,1558131304,"201051344000648","174011545737251",29.94,19.00,0,334.54,385.03,51.4,47.7,0.420,1294242.3,1294242.3,71,0,0,0,L,1122011218,1,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558131332,483254.00
05/17/2019 18:15,2,1.729,ACTIVE,215.54,352.57,59.980,1558131304,"201051344000645","174011545737251",29.76,20.70,0,334.84,385.03,52.1,48.4,0.424,1299338.4,1299338.4,70,0,0,0,L,1122011218,1,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558131333,483255.00
05/17/2019 18:15,2,1.785,ACTIVE,215.09,351.07,59.975,1558131304,"201051344000569","174011545737251",29.92,21.80,0,333.93,385.63,54.1,50.3,0.446,1315681.0,1315681.0,70,0,0,0,L,1122011218,1,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558131334,483256.00
05/17/2019 18:15,2,1.812,ACTIVE,215.32,356.78,59.980,1558131304,"179051228000119","174011545737251",29.98,24.00,0,335.44,392.55,55.0,51.2,0.455,102399.1,102399.1,70,0,0,0,L,46974696,1,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558131335,483257.00
05/17/2019 18:30,2,1.330,ACTIVE,213.96,346.56,60.001,1558132204,"201051344000579","174011545737251",30.59,19.00,0,333.93,376.31,41.3,37.9,0.327,1315789.5,1315789.5,71,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558132205,483258.00
05/17/2019 18:30,2,1.592,ACTIVE,212.83,345.66,59.990,1558132204,"201051344001025","174011545737251",30.38,20.70,0,330.03,380.52,49.0,45.4,0.393,1298727.6,1298727.6,71,0,0,0,L,1122011218,1,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558132206,483259.00
05/17/2019 18:30,2,1.387,ACTIVE,212.83,345.96,60.006,1558132204,"201051344001093","174011545737251",30.36,19.00,0,331.53,377.52,42.6,39.2,0.336,1282070.1,1282070.1,73,0,0,0,L,1122011218,1,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558132207,483260.00
05/17/2019 18:30,2,1.303,ACTIVE,213.74,346.26,59.985,1558132204,"201051344000458","174011545737251",30.12,21.30,0,333.93,374.81,39.8,36.5,0.327,1298402.3,1298402.3,71,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558132208,483261.00
05/17/2019 18:30,2,1.525,ACTIVE,212.61,346.26,59.996,1558132204,"201051344000890","174011545737251",30.53,16.70,0,327.02,379.02,47.2,43.6,0.371,1296938.2,1296938.2,71,0,0,0,L,1122011218,1,122.23,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558132209,483262.00
05/17/2019 18:30,2,1.320,ACTIVE,213.51,345.36,59.990,1558132204,"201051344000988","174011545737251",19.48,18.00,0,333.33,366.40,26.1,23.3,0.212,998453.3,998453.3,72,0,0,0,L,1122011218,1,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558132210,483263.00
05/17/2019 18:30,2,1.533,ACTIVE,213.06,347.16,60.006,1558132204,"201051344000582","174011545737251",29.94,22.30,0,331.23,379.92,46.5,42.9,0.389,1275389.6,1275389.6,71,0,0,0,L,1122011218,1,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558132211,483264.00
05/17/2019 18:30,2,1.289,ACTIVE,213.51,346.26,60.033,1558132204,"201051344000868","174011545737251",29.86,18.00,0,331.83,374.21,39.0,35.7,0.305,1283874.6,1283874.6,71,0,0,0,L,1122011218,1,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558132212,483265.00
05/17/2019 18:30,2,1.244,ACTIVE,214.19,347.76,59.996,1558132204,"201051344000576","174011545737251",29.78,18.30,0,334.24,375.11,37.6,34.4,0.296,1301616.5,1301616.5,71,0,0,0,L,1122011218,1,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558132212,483266.00
05/17/2019 18:30,2,1.283,ACTIVE,213.74,346.26,60.017,1558132204,"201051344001158","174011545737251",30.18,18.00,0,333.33,375.11,39.2,35.9,0.323,1278393.6,1278393.6,72,0,0,0,L,1122011218,1,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558132213,483267.00
05/17/2019 18:30,2,1.555,ACTIVE,212.83,347.16,60.001,1558132204,"201051344000917","174011545737251",30.20,23.80,0,328.52,379.02,47.6,44.0,0.393,1291942.3,1291942.3,73,0,0,0,L,1122011218,1,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558132214,483268.00
05/17/2019 18:30,2,1.529,ACTIVE,212.83,341.75,59.996,1558132204,"201051344000417","174011545737251",19.86,17.80,0,330.93,364.89,30.8,27.8,0.243,1033223.7,1033223.7,71,0,0,0,L,1122011218,1,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558132215,483269.00
05/17/2019 18:30,2,1.512,ACTIVE,212.83,347.46,59.985,1558132204,"201051344000685","174011545737251",30.47,16.70,0,331.53,379.92,46.7,43.1,0.398,1298371.8,1298371.8,74,0,0,0,L,1122011218,1,122.68,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558132216,483270.00
05/17/2019 18:30,2,1.547,ACTIVE,213.06,347.16,60.001,1558132204,"201051344000651","174011545737251",30.24,22.50,0,332.13,380.82,47.4,43.8,0.384,1291580.2,1291580.2,71,0,0,0,L,1122011218,1,122.68,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558132217,483271.00
05/17/2019 18:30,2,1.305,ACTIVE,213.29,345.96,59.996,1558132204,"201051344000594","174011545737251",30.51,19.00,0,330.33,375.41,40.4,37.0,0.318,1303465.2,1303465.2,71,0,0,0,L,1122011218,1,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558132218,483272.00
05/17/2019 18:30,2,1.279,ACTIVE,213.74,346.26,60.006,1558132204,"201051344000469","174011545737251",30.04,18.30,0,333.33,375.41,38.9,35.7,0.318,1283557.6,1283557.6,73,0,0,0,L,1122011218,1,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558132219,483273.00
05/17/2019 18:30,2,1.701,ACTIVE,213.06,347.76,60.001,1558132204,"201051344000585","174011545737251",30.59,18.70,0,329.13,383.23,52.8,49.0,0.424,1305241.6,1305241.6,71,0,0,0,L,1122011218,1,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558132220,483274.00
05/17/2019 18:30,2,1.295,ACTIVE,214.41,347.46,59.990,1558132204,"201051344000853","174011545737251",30.43,19.80,0,335.74,377.52,40.0,36.6,0.314,1306871.7,1306871.7,71,0,0,0,L,1122011218,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558132221,483275.00
05/17/2019 18:30,2,1.568,ACTIVE,212.83,347.16,59.980,1558132204,"201051344001145","174011545737251",30.18,16.70,0,331.53,381.12,48.0,44.4,0.389,1306628.7,1306628.7,72,0,0,0,L,1122011218,1,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558132222,483276.00
05/17/2019 18:30,2,1.471,ACTIVE,212.83,346.86,59.975,1558132204,"201051344000438","174011545737251",30.53,19.00,0,331.53,379.62,45.5,42.0,0.367,1299851.1,1299851.1,72,0,0,0,L,1122011218,1,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558132223,483277.00
05/17/2019 18:30,2,1.523,ACTIVE,212.61,345.96,60.006,1558132204,"201051344001135","174011545737251",30.45,21.80,0,327.92,379.02,47.0,43.5,0.376,1286726.4,1286726.4,71,0,0,0,L,1122011218,1,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558132224,483278.00
05/17/2019 18:30,2,1.314,ACTIVE,213.74,347.16,60.001,1558132204,"201051344000983","174011545737251",30.24,19.80,0,333.93,375.71,40.3,37.0,0.331,1304821.2,1304821.2,71,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558132225,483279.00
05/17/2019 18:30,2,1.479,ACTIVE,213.06,346.56,60.012,1558132204,"201051344001203","174011545737251",30.36,20.70,0,331.23,379.62,45.4,41.9,0.371,1294498.0,1294498.0,71,0,0,0,L,1122011218,1,122.68,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558132226,483280.00
05/17/2019 18:30,2,1.434,ACTIVE,212.61,344.76,59.980,1558132204,"201051344001230","174011545737251",30.28,16.00,0,326.72,376.62,44.0,40.6,0.345,1290350.8,1290350.8,72,0,0,0,L,1122011218,1,122.23,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558132227,483281.00
05/17/2019 18:30,2,1.539,ACTIVE,212.38,346.86,60.012,1558132204,"201051344000646","174011545737251",30.34,18.70,0,326.72,378.42,47.4,43.8,0.389,1284092.5,1284092.5,71,0,0,0,L,1122011218,1,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558132228,483282.00
05/17/2019 18:30,2,1.285,ACTIVE,213.51,345.06,60.006,1558132204,"201051344000867","174011545737251",30.12,20.30,0,332.73,373.31,39.2,35.9,0.301,1281961.4,1281961.4,71,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558132229,483283.00
05/17/2019 18:30,2,1.291,ACTIVE,213.96,347.76,60.001,1558132204,"201051344000633","174011545737251",30.16,20.30,0,332.43,375.41,39.4,36.1,0.318,1279306.0,1279306.0,71,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558132229,483284.00
05/17/2019 18:30,2,1.422,ACTIVE,212.61,345.66,60.006,1558132204,"201051344000955","174011545737251",30.26,21.50,0,327.02,375.71,43.6,40.2,0.358,1304346.3,1304346.3,71,0,0,0,L,1122011218,1,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558132230,483285.00
05/17/2019 18:30,2,1.219,ACTIVE,213.74,345.36,59.990,1558132204,"201051344000648","174011545737251",30.18,17.50,0,333.03,373.91,37.3,34.1,0.305,1294252.4,1294252.4,72,0,0,0,L,1122011218,1,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558132231,483286.00
05/17/2019 18:30,2,1.234,ACTIVE,213.96,346.26,59.975,1558132204,"201051344000645","174011545737251",30.04,19.30,0,333.03,373.91,37.6,34.4,0.301,1299348.7,1299348.7,71,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558132232,483287.00
05/17/2019 18:30,2,1.305,ACTIVE,213.74,347.16,59.969,1558132204,"201051344000569","174011545737251",29.98,20.00,0,333.33,377.22,39.6,36.3,0.318,1315691.8,1315691.8,71,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558132233,483288.00
05/17/2019 18:30,2,1.326,ACTIVE,213.96,349.86,59.985,1558132204,"179051228000119","174011545737251",30.20,22.30,0,335.74,379.02,40.6,37.2,0.327,102410.1,102410.1,71,0,0,0,L,46974696,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558132234,483289.00
05/17/2019 18:45,2,0.926,ACTIVE,213.29,342.35,60.022,1558133104,"201051344000579","174011545737251",30.24,17.50,0,332.43,364.89,28.4,25.5,0.208,1315797.4,1315797.4,72,0,0,0,L,1122011218,1,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558133106,483290.00
05/17/2019 18:45,2,1.117,ACTIVE,212.16,339.65,60.033,1558133104,"201051344001025","174011545737251",30.20,18.70,0,328.22,367.90,34.2,31.1,0.261,1298737.2,1298737.2,72,0,0,0,L,1122011218,1,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558133107,483291.00
05/17/2019 18:45,2,0.932,ACTIVE,212.38,339.04,60.049,1558133104,"201051344001093","174011545737251",30.55,17.50,0,328.52,363.99,28.9,25.9,0.212,1282078.2,1282078.2,74,0,0,0,L,1122011218,1,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558133108,483292.00
05/17/2019 18:45,2,0.904,ACTIVE,213.29,341.75,60.006,1558133104,"201051344000458","174011545737251",29.48,19.50,0,332.43,363.99,27.0,24.1,0.208,1298409.9,1298409.9,72,0,0,0,L,1122011218,1,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558133108,483293.00
05/17/2019 18:45,2,1.076,ACTIVE,212.16,339.65,60.065,1558133104,"201051344000890","174011545737251",30.06,15.50,0,327.02,366.70,32.8,29.7,0.247,1296947.3,1296947.3,72,0,0,0,L,1122011218,1,122.23,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558133109,483294.00
05/17/2019 18:45,2,0.879,ACTIVE,213.29,341.15,60.033,1558133104,"201051344000988","174011545737251",19.62,17.30,0,331.83,357.38,17.6,15.0,0.141,998458.1,998458.1,73,0,0,0,L,1122011218,1,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558133110,483295.00
05/17/2019 18:45,2,1.062,ACTIVE,212.61,341.15,60.017,1558133104,"201051344000582","174011545737251",30.04,20.00,0,327.62,367.00,32.4,29.3,0.265,1275398.7,1275398.7,72,0,0,0,L,1122011218,1,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558133111,483296.00
05/17/2019 18:45,2,0.891,ACTIVE,213.06,341.45,60.033,1558133104,"201051344000868","174011545737251",29.44,17.00,0,331.83,363.69,26.6,23.8,0.194,1283882.0,1283882.0,72,0,0,0,L,1122011218,1,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558133112,483297.00
05/17/2019 18:45,2,0.844,ACTIVE,213.74,342.65,60.033,1558133104,"201051344000576","174011545737251",29.88,17.30,0,333.03,364.89,25.5,22.7,0.194,1301623.6,1301623.6,72,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558133113,483298.00
05/17/2019 18:45,2,0.869,ACTIVE,213.29,341.75,60.028,1558133104,"201051344001158","174011545737251",29.98,17.00,0,331.53,363.99,26.4,23.6,0.203,1278401.0,1278401.0,73,0,0,0,L,1122011218,1,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558133114,483299.00
05/17/2019 18:45,2,1.078,ACTIVE,212.61,340.85,60.028,1558133104,"201051344000917","174011545737251",29.84,22.00,0,327.32,367.00,32.6,29.5,0.239,1291951.5,1291951.5,74,0,0,0,L,1122011218,1,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558133115,483300.00
05/17/2019 18:45,2,1.082,ACTIVE,212.38,338.14,60.033,1558133104,"201051344000417","174011545737251",19.58,16.30,0,328.82,356.18,21.4,18.8,0.164,1033229.5,1033229.5,72,0,0,0,L,1122011218,1,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558133116,483301.00
05/17/2019 18:45,2,1.055,ACTIVE,212.38,341.75,59.996,1558133104,"201051344000685","174011545737251",29.98,15.50,0,328.22,367.00,32.0,29.0,0.265,1298380.8,1298380.8,75,0,0,0,L,1122011218,1,122.68,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558133117,483302.00
05/17/2019 18:45,2,1.068,ACTIVE,212.61,340.85,60.022,1558133104,"201051344000651","174011545737251",30.14,20.30,0,328.22,367.60,32.6,29.5,0.256,1291589.4,1291589.4,72,0,0,0,L,1122011218,1,122.68,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558133118,483303.00
05/17/2019 18:45,2,0.889,ACTIVE,212.83,341.45,60.049,1558133104,"201051344000594","174011545737251",30.22,17.30,0,329.73,363.09,27.2,24.3,0.203,1303472.8,1303472.8,72,0,0,0,L,1122011218,1,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558133119,483304.00
05/17/2019 18:45,2,0.871,ACTIVE,213.51,342.05,60.033,1558133104,"201051344000469","174011545737251",29.70,17.50,0,330.63,364.59,26.2,23.4,0.199,1283565.0,1283565.0,74,0,0,0,L,1122011218,1,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558133120,483305.00
05/17/2019 18:45,2,1.205,ACTIVE,212.61,343.85,59.985,1558133104,"201051344000585","174011545737251",30.40,17.30,0,327.02,370.30,37.2,34.0,0.296,1305252.0,1305252.0,72,0,0,0,L,1122011218,1,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558133121,483306.00
05/17/2019 18:45,2,0.891,ACTIVE,213.74,343.25,60.043,1558133104,"201051344000853","174011545737251",29.88,18.30,0,333.63,365.80,26.9,24.1,0.203,1306879.2,1306879.2,72,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558133122,483307.00
05/17/2019 18:45,2,0.928,ACTIVE,212.38,350.77,60.022,1558133104,"201051344001145","174011545737251",31.91,15.50,0,329.13,368.20,30.0,27.0,0.234,1306637.8,1306637.8,73,0,0,0,L,1122011218,1,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558133123,483308.00
05/17/2019 18:45,2,1.014,ACTIVE,212.38,340.85,60.043,1558133104,"201051344000438","174011545737251",30.49,17.30,0,328.52,365.80,31.3,28.3,0.243,1299859.9,1299859.9,73,0,0,0,L,1122011218,1,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558133124,483309.00
05/17/2019 18:45,2,1.061,ACTIVE,212.16,339.95,60.049,1558133104,"201051344001135","174011545737251",30.40,19.30,0,327.92,367.30,32.7,29.6,0.239,1286735.6,1286735.6,72,0,0,0,L,1122011218,1,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558133124,483310.00
05/17/2019 18:45,2,0.900,ACTIVE,213.51,341.45,60.028,1558133104,"201051344000983","174011545737251",30.04,18.30,0,330.33,364.89,27.4,24.6,0.203,1304828.9,1304828.9,72,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558133126,483311.00
05/17/2019 18:45,2,1.012,ACTIVE,212.61,340.85,59.996,1558133104,"201051344001203","174011545737251",30.10,18.70,0,328.52,366.70,30.9,27.9,0.252,1294506.7,1294506.7,72,0,0,0,L,1122011218,1,122.68,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558133127,483312.00
05/17/2019 18:45,2,0.975,ACTIVE,212.16,339.04,59.990,1558133104,"201051344001230","174011545737251",30.04,15.00,0,325.82,364.29,29.7,26.8,0.234,1290359.2,1290359.2,73,0,0,0,L,1122011218,1,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558133128,483313.00
05/17/2019 18:45,2,1.062,ACTIVE,211.93,340.55,60.049,1558133104,"201051344000646","174011545737251",30.61,17.30,0,326.72,367.30,33.0,29.9,0.256,1284101.7,1284101.7,72,0,0,0,L,1122011218,1,122.23,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558133128,483314.00
05/17/2019 18:45,2,0.873,ACTIVE,213.51,340.55,60.049,1558133104,"201051344000867","174011545737251",30.08,18.70,0,331.83,362.49,26.6,23.8,0.194,1281968.8,1281968.8,72,0,0,0,L,1122011218,1,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558133129,483315.00
05/17/2019 18:45,2,0.873,ACTIVE,213.74,343.55,60.065,1558133104,"201051344000633","174011545737251",30.32,18.00,0,332.13,365.80,26.9,24.0,0.199,1279313.5,1279313.5,72,0,0,0,L,1122011218,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558133130,483316.00
05/17/2019 18:45,2,0.986,ACTIVE,211.93,339.04,60.049,1558133104,"201051344000955","174011545737251",30.12,19.50,0,327.02,364.59,30.1,27.2,0.239,1304354.6,1304354.6,72,0,0,0,L,1122011218,1,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558133131,483317.00
05/17/2019 18:45,2,0.844,ACTIVE,213.51,341.45,60.001,1558133104,"201051344000648","174011545737251",29.94,16.30,0,331.23,363.09,25.6,22.8,0.190,1294259.5,1294259.5,73,0,0,0,L,1122011218,1,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558133132,483318.00
05/17/2019 18:45,2,0.840,ACTIVE,213.74,341.75,60.028,1558133104,"201051344000645","174011545737251",30.04,18.00,0,332.73,363.39,25.6,22.8,0.190,1299355.7,1299355.7,72,0,0,0,L,1122011218,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558133133,483319.00
05/17/2019 18:45,2,0.902,ACTIVE,213.29,341.75,60.022,1558133104,"201051344000569","174011545737251",29.86,19.30,0,330.93,364.29,27.3,24.5,0.208,1315699.4,1315699.4,72,0,0,0,L,1122011218,1,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558133134,483320.00
05/17/2019 18:45,2,0.930,ACTIVE,213.51,345.36,60.033,1558133104,"179051228000119","174011545737251",29.92,21.30,0,332.43,367.30,28.2,25.3,0.208,102417.9,102417.9,72,0,0,0,L,46974696,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558133135,483321.00
05/17/2019 19:00,2,0.682,ACTIVE,212.83,338.44,60.033,1558134004,"201051344000579","174011545737251",29.74,16.30,0,331.53,360.08,20.6,17.9,0.137,1315802.8,1315802.8,73,0,0,0,L,1122011218,1,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134005,483322.00
05/17/2019 19:00,2,0.746,ACTIVE,211.93,336.94,60.001,1558134004,"201051344001025","174011545737251",30.20,16.70,0,327.62,357.98,22.9,20.1,0.168,1298743.7,1298743.7,73,0,0,0,L,1122011218,1,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134006,483323.00
05/17/2019 19:00,2,0.643,ACTIVE,212.16,337.24,60.033,1558134004,"201051344001093","174011545737251",29.96,16.70,0,327.92,355.28,19.5,16.9,0.128,1282083.5,1282083.5,75,0,0,0,L,1122011218,1,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134007,483324.00
05/17/2019 19:00,2,0.646,ACTIVE,212.83,338.74,60.017,1558134004,"201051344000458","174011545737251",29.78,18.30,0,330.93,359.48,19.5,16.9,0.141,1298415.0,1298415.0,73,0,0,0,L,1122011218,1,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134008,483325.00
05/17/2019 19:00,2,0.730,ACTIVE,211.70,336.64,60.033,1558134004,"201051344000890","174011545737251",29.62,14.70,0,326.12,356.78,21.9,19.2,0.155,1296953.5,1296953.5,73,0,0,0,L,1122011218,1,121.78,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134009,483326.00
05/17/2019 19:00,2,0.641,ACTIVE,212.61,338.44,59.990,1558134004,"201051344000988","174011545737251",19.00,16.00,0,330.63,354.97,12.4,10.0,0.093,998461.2,998461.2,74,0,0,0,L,1122011218,1,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134009,483327.00
05/17/2019 19:00,2,0.713,ACTIVE,212.38,338.14,60.033,1558134004,"201051344000582","174011545737251",29.54,18.30,0,327.32,357.38,21.4,18.7,0.159,1275404.7,1275404.7,73,0,0,0,L,1122011218,1,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134010,483328.00
05/17/2019 19:00,2,0.645,ACTIVE,212.61,338.14,60.033,1558134004,"201051344000868","174011545737251",29.22,16.00,0,330.33,362.79,19.1,16.5,0.133,1283887.0,1283887.0,73,0,0,0,L,1122011218,1,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134011,483329.00
05/17/2019 19:00,2,0.629,ACTIVE,213.06,339.34,60.038,1558134004,"201051344000576","174011545737251",29.28,16.00,0,331.53,354.97,18.7,16.1,0.133,1301628.4,1301628.4,73,0,0,0,L,1122011218,1,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134012,483330.00
05/17/2019 19:00,2,0.631,ACTIVE,212.83,339.04,60.038,1558134004,"201051344001158","174011545737251",29.38,16.00,0,330.63,354.97,18.8,16.3,0.137,1278406.0,1278406.0,74,0,0,0,L,1122011218,1,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134013,483331.00
05/17/2019 19:00,2,0.705,ACTIVE,212.16,337.84,60.043,1558134004,"201051344000917","174011545737251",29.54,20.00,0,326.42,358.28,21.1,18.5,0.155,1291957.6,1291957.6,75,0,0,0,L,1122011218,1,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134014,483332.00
05/17/2019 19:00,2,0.746,ACTIVE,212.38,336.04,60.028,1558134004,"201051344000417","174011545737251",19.30,15.30,0,327.32,348.96,14.6,12.2,0.097,1033233.4,1033233.4,73,0,0,0,L,1122011218,1,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134015,483333.00
05/17/2019 19:00,2,0.705,ACTIVE,212.16,338.14,60.028,1558134004,"201051344000685","174011545737251",29.66,14.70,0,327.02,356.78,21.3,18.6,0.155,1298386.8,1298386.8,76,0,0,0,L,1122011218,1,122.46,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134016,483334.00
05/17/2019 19:00,2,0.723,ACTIVE,212.16,338.14,60.028,1558134004,"201051344000651","174011545737251",29.76,18.30,0,327.02,356.78,21.8,19.1,0.159,1291595.6,1291595.6,73,0,0,0,L,1122011218,1,122.23,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134017,483335.00
05/17/2019 19:00,2,0.652,ACTIVE,212.38,339.04,60.033,1558134004,"201051344000594","174011545737251",29.42,15.80,0,329.13,354.07,19.5,16.9,0.133,1303478.0,1303478.0,73,0,0,0,L,1122011218,1,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134018,483336.00
05/17/2019 19:00,2,0.613,ACTIVE,212.83,338.74,60.054,1558134004,"201051344000469","174011545737251",30.26,16.70,0,329.73,354.97,18.8,16.2,0.137,1283569.9,1283569.9,75,0,0,0,L,1122011218,1,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134019,483337.00
05/17/2019 19:00,2,0.828,ACTIVE,212.16,338.14,60.028,1558134004,"201051344000585","174011545737251",29.98,16.00,0,327.02,360.38,25.2,22.4,0.186,1305259.1,1305259.1,73,0,0,0,L,1122011218,1,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134020,483338.00
05/17/2019 19:00,2,0.654,ACTIVE,213.29,339.95,60.038,1558134004,"201051344000853","174011545737251",29.32,17.50,0,332.43,355.88,19.4,16.8,0.137,1306884.3,1306884.3,73,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134021,483339.00
05/17/2019 19:00,2,0.588,ACTIVE,212.16,343.25,60.028,1558134004,"201051344001145","174011545737251",31.55,14.70,0,329.43,364.89,18.8,16.2,0.128,1306643.0,1306643.0,74,0,0,0,L,1122011218,1,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134021,483340.00
05/17/2019 19:00,2,0.701,ACTIVE,212.16,337.84,60.022,1558134004,"201051344000438","174011545737251",30.34,15.80,0,327.32,356.48,21.6,18.9,0.150,1299865.8,1299865.8,74,0,0,0,L,1122011218,1,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134022,483341.00
05/17/2019 19:00,2,0.734,ACTIVE,211.70,336.64,60.059,1558134004,"201051344001135","174011545737251",30.08,17.30,0,328.52,357.68,22.4,19.7,0.155,1286741.8,1286741.8,73,0,0,0,L,1122011218,1,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134023,483342.00
05/17/2019 19:00,2,0.658,ACTIVE,212.83,337.24,60.022,1558134004,"201051344000983","174011545737251",29.82,17.50,0,329.73,358.88,19.9,17.3,0.137,1304834.1,1304834.1,73,0,0,0,L,1122011218,1,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134024,483343.00
05/17/2019 19:00,2,0.688,ACTIVE,212.16,336.04,60.022,1558134004,"201051344001203","174011545737251",29.72,17.00,0,327.02,356.48,20.7,18.1,0.155,1294512.5,1294512.5,73,0,0,0,L,1122011218,1,122.23,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134025,483344.00
05/17/2019 19:00,2,0.664,ACTIVE,211.70,336.34,60.028,1558134004,"201051344001230","174011545737251",29.18,14.30,0,326.12,353.47,19.7,17.1,0.141,1290364.7,1290364.7,74,0,0,0,L,1122011218,1,121.78,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134026,483345.00
05/17/2019 19:00,2,0.744,ACTIVE,211.48,337.84,60.017,1558134004,"201051344000646","174011545737251",29.64,15.80,0,326.72,358.88,22.4,19.7,0.168,1284108.0,1284108.0,73,0,0,0,L,1122011218,1,121.78,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134027,483346.00
05/17/2019 19:00,2,0.635,ACTIVE,212.83,337.24,59.996,1558134004,"201051344000867","174011545737251",29.66,17.00,0,329.73,354.07,19.1,16.5,0.124,1281973.8,1281973.8,73,0,0,0,L,1122011218,1,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134028,483347.00
05/17/2019 19:00,2,0.645,ACTIVE,213.06,339.95,60.017,1558134004,"201051344000633","174011545737251",29.52,16.30,0,331.53,365.80,19.3,16.7,0.137,1279318.5,1279318.5,73,0,0,0,L,1122011218,1,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134029,483348.00
05/17/2019 19:00,2,0.689,ACTIVE,211.48,336.34,59.964,1558134004,"201051344000955","174011545737251",29.92,17.80,0,327.02,354.07,20.9,18.2,0.146,1304360.3,1304360.3,73,0,0,0,L,1122011218,1,121.10,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134030,483349.00
05/17/2019 19:00,2,0.643,ACTIVE,212.61,338.74,60.012,1558134004,"201051344000648","174011545737251",29.34,15.50,0,330.63,354.07,19.1,16.5,0.128,1294264.3,1294264.3,74,0,0,0,L,1122011218,1,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134031,483350.00
05/17/2019 19:00,2,0.629,ACTIVE,213.06,339.34,60.012,1558134004,"201051344000645","174011545737251",29.30,17.00,0,330.93,354.37,18.7,16.1,0.133,1299360.5,1299360.5,73,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134032,483351.00
05/17/2019 19:00,2,0.656,ACTIVE,212.61,338.44,60.001,1558134004,"201051344000569","174011545737251",29.70,18.00,0,330.93,360.08,19.8,17.1,0.141,1315704.5,1315704.5,73,0,0,0,L,1122011218,1,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134033,483352.00
05/17/2019 19:00,2,0.703,ACTIVE,212.83,341.75,59.996,1558134004,"179051228000119","174011545737251",29.34,20.30,0,331.23,362.19,20.9,18.3,0.137,102423.3,102423.3,73,0,0,0,L,46974696,1,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134034,483353.00
05/17/2019 19:15,2,0.668,ACTIVE,213.06,340.25,60.017,1558134904,"201051344000579","174011545737251",30.20,15.30,0,330.03,351.07,20.5,17.8,0.137,1315807.4,1315807.4,74,0,0,0,L,1122011218,1,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134906,483354.00
05/17/2019 19:15,2,0.648,ACTIVE,211.70,335.44,60.038,1558134904,"201051344001025","174011545737251",29.76,15.30,0,327.92,349.56,19.6,16.9,0.137,1298748.5,1298748.5,74,0,0,0,L,1122011218,1,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134906,483355.00
05/17/2019 19:15,2,0.611,ACTIVE,211.93,337.24,60.028,1558134904,"201051344001093","174011545737251",29.72,15.30,0,326.72,348.06,18.4,15.9,0.119,1282087.8,1282087.8,76,0,0,0,L,1122011218,1,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134907,483356.00
05/17/2019 19:15,2,0.652,ACTIVE,212.83,339.34,60.012,1558134904,"201051344000458","174011545737251",29.68,17.30,0,329.13,351.07,19.7,17.1,0.137,1298419.4,1298419.4,74,0,0,0,L,1122011218,1,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134908,483357.00
05/17/2019 19:15,2,0.646,ACTIVE,211.48,335.74,60.012,1558134904,"201051344000890","174011545737251",29.74,14.00,0,327.32,348.36,19.5,16.9,0.128,1296958.2,1296958.2,74,0,0,0,L,1122011218,1,121.78,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134909,483358.00
05/17/2019 19:15,2,0.641,ACTIVE,212.83,339.95,60.017,1558134904,"201051344000988","174011545737251",19.12,15.50,0,328.82,348.36,12.4,10.1,0.093,998463.8,998463.8,75,0,0,0,L,1122011218,1,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134910,483359.00
05/17/2019 19:15,2,0.625,ACTIVE,212.16,337.54,60.012,1558134904,"201051344000582","174011545737251",29.26,16.30,0,327.92,349.26,18.5,16.0,0.124,1275409.3,1275409.3,74,0,0,0,L,1122011218,1,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134911,483360.00
05/17/2019 19:15,2,0.650,ACTIVE,212.83,340.25,60.028,1558134904,"201051344000868","174011545737251",29.52,15.00,0,329.13,350.77,19.5,16.9,0.137,1283891.4,1283891.4,74,0,0,0,L,1122011218,1,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134912,483361.00
05/17/2019 19:15,2,0.641,ACTIVE,213.29,341.75,60.017,1558134904,"201051344000576","174011545737251",29.64,15.30,0,330.33,351.97,19.3,16.7,0.137,1301632.7,1301632.7,74,0,0,0,L,1122011218,1,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134913,483362.00
05/17/2019 19:15,2,0.633,ACTIVE,213.06,339.65,60.017,1558134904,"201051344001158","174011545737251",29.48,15.30,0,330.33,350.77,18.9,16.3,0.133,1278410.2,1278410.2,75,0,0,0,L,1122011218,1,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134914,483363.00
05/17/2019 19:15,2,0.607,ACTIVE,211.93,337.24,60.012,1558134904,"201051344000917","174011545737251",29.24,18.00,0,326.72,348.66,18.0,15.5,0.124,1291962.1,1291962.1,76,0,0,0,L,1122011218,1,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134915,483364.00
05/17/2019 19:15,2,0.660,ACTIVE,211.93,334.84,60.012,1558134904,"201051344000417","174011545737251",19.44,14.00,0,327.92,344.15,13.0,10.6,0.080,1033236.4,1033236.4,74,0,0,0,L,1122011218,1,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134916,483365.00
05/17/2019 19:15,2,0.615,ACTIVE,211.93,336.64,60.049,1558134904,"201051344000685","174011545737251",29.74,13.70,0,327.02,350.47,18.5,16.0,0.141,1298391.4,1298391.4,77,0,0,0,L,1122011218,1,122.46,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134917,483366.00
05/17/2019 19:15,2,0.629,ACTIVE,211.93,336.64,60.012,1558134904,"201051344000651","174011545737251",29.72,16.30,0,327.62,349.86,19.0,16.4,0.133,1291600.2,1291600.2,74,0,0,0,L,1122011218,1,122.23,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134918,483367.00
05/17/2019 19:15,2,0.643,ACTIVE,212.61,339.65,60.017,1558134904,"201051344000594","174011545737251",29.94,14.70,0,327.62,350.17,19.5,16.9,0.128,1303482.4,1303482.4,74,0,0,0,L,1122011218,1,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134919,483368.00
05/17/2019 19:15,2,0.645,ACTIVE,212.83,340.25,60.022,1558134904,"201051344000469","174011545737251",29.60,15.50,0,329.13,351.07,19.4,16.8,0.141,1283574.3,1283574.3,76,0,0,0,L,1122011218,1,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134920,483369.00
05/17/2019 19:15,2,0.680,ACTIVE,211.93,336.94,60.017,1558134904,"201051344000585","174011545737251",30.26,15.00,0,327.32,352.27,20.9,18.2,0.146,1305264.5,1305264.5,74,0,0,0,L,1122011218,1,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134921,483370.00
