ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/17/2019 19:15,2,0.641,ACTIVE,213.51,341.45,60.017,1558134904,"201051344000853","174011545737251",29.86,16.70,0,330.33,352.57,19.4,16.8,0.133,1306888.8,1306888.8,74,0,0,0,L,1122011218,1,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134921,483371.00
05/17/2019 19:15,2,0.590,ACTIVE,211.93,337.54,60.028,1558134904,"201051344001145","174011545737251",29.78,13.30,0,330.33,355.88,17.8,15.2,0.128,1306647.3,1306647.3,75,0,0,0,L,1122011218,1,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134922,483372.00
05/17/2019 19:15,2,0.639,ACTIVE,211.93,336.94,60.012,1558134904,"201051344000438","174011545737251",29.98,14.30,0,326.42,349.26,19.4,16.8,0.119,1299870.5,1299870.5,75,0,0,0,L,1122011218,1,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134923,483373.00
05/17/2019 19:15,2,0.646,ACTIVE,211.48,335.74,60.022,1558134904,"201051344001135","174011545737251",29.62,15.50,0,327.62,348.66,19.4,16.8,0.133,1286746.6,1286746.6,74,0,0,0,L,1122011218,1,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134924,483374.00
05/17/2019 19:15,2,0.652,ACTIVE,212.83,339.34,60.022,1558134904,"201051344000983","174011545737251",29.58,16.70,0,328.52,351.67,19.6,17.0,0.137,1304838.6,1304838.6,74,0,0,0,L,1122011218,1,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134925,483375.00
05/17/2019 19:15,2,0.613,ACTIVE,211.93,335.44,60.012,1558134904,"201051344001203","174011545737251",29.32,15.50,0,327.32,349.26,18.2,15.7,0.133,1294517.0,1294517.0,74,0,0,0,L,1122011218,1,122.23,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134926,483376.00
05/17/2019 19:15,2,0.594,ACTIVE,211.48,334.84,60.022,1558134904,"201051344001230","174011545737251",29.16,13.30,0,326.72,346.86,17.6,15.0,0.119,1290369.0,1290369.0,75,0,0,0,L,1122011218,1,121.78,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134927,483377.00
05/17/2019 19:15,2,0.639,ACTIVE,211.25,336.64,60.022,1558134904,"201051344000646","174011545737251",29.52,15.00,0,327.32,349.26,19.1,16.6,0.133,1284112.7,1284112.7,74,0,0,0,L,1122011218,1,121.78,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134928,483378.00
05/17/2019 19:15,2,0.637,ACTIVE,213.06,339.65,60.017,1558134904,"201051344000867","174011545737251",29.56,15.80,0,328.52,350.47,19.1,16.5,0.137,1281978.2,1281978.2,74,0,0,0,L,1122011218,1,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134929,483379.00
05/17/2019 19:15,2,0.637,ACTIVE,213.29,341.75,60.017,1558134904,"201051344000633","174011545737251",29.52,15.30,0,329.43,352.57,19.1,16.5,0.137,1279322.9,1279322.9,74,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134930,483380.00
05/17/2019 19:15,2,0.637,ACTIVE,211.48,336.34,59.975,1558134904,"201051344000955","174011545737251",30.26,16.00,0,325.82,347.46,19.6,16.9,0.137,1304364.9,1304364.9,74,0,0,0,L,1122011218,1,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134931,483381.00
05/17/2019 19:15,2,0.652,ACTIVE,213.06,339.95,60.022,1558134904,"201051344000648","174011545737251",29.52,14.70,0,329.73,351.37,19.6,17.0,0.137,1294268.8,1294268.8,75,0,0,0,L,1122011218,1,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134932,483382.00
05/17/2019 19:15,2,0.633,ACTIVE,213.29,339.95,60.017,1558134904,"201051344000645","174011545737251",29.52,16.00,0,330.33,351.67,19.0,16.4,0.137,1299364.9,1299364.9,74,0,0,0,L,1122011218,1,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134933,483383.00
05/17/2019 19:15,2,0.646,ACTIVE,212.83,339.95,60.038,1558134904,"201051344000569","174011545737251",29.56,17.30,0,330.33,351.37,19.4,16.8,0.133,1315708.9,1315708.9,74,0,0,0,L,1122011218,1,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134934,483384.00
05/17/2019 19:15,2,0.686,ACTIVE,213.06,343.55,59.996,1558134904,"179051228000119","174011545737251",30.00,19.50,0,330.63,354.97,20.8,18.2,0.137,102428.1,102428.1,74,0,0,0,L,46974696,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558134935,483385.00
05/17/2019 19:30,2,0.643,ACTIVE,213.29,339.34,60.022,1558135804,"201051344000579","174011545737251",29.76,14.70,0,331.23,350.47,19.4,16.8,0.128,1315811.5,1315811.5,75,0,0,0,L,1122011218,1,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558135805,483386.00
05/17/2019 19:30,2,0.602,ACTIVE,212.38,336.34,59.996,1558135804,"201051344001025","174011545737251",29.84,14.00,0,327.32,345.96,18.2,15.7,0.124,1298752.4,1298752.4,75,0,0,0,L,1122011218,1,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558135806,483387.00
05/17/2019 19:30,2,0.580,ACTIVE,212.61,337.54,60.017,1558135804,"201051344001093","174011545737251",29.64,14.30,0,327.32,345.36,17.4,14.9,0.110,1282091.5,1282091.5,77,0,0,0,L,1122011218,1,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558135807,483388.00
05/17/2019 19:30,2,0.613,ACTIVE,213.29,338.44,60.028,1558135804,"201051344000458","174011545737251",29.76,16.70,0,331.53,350.17,18.5,15.9,0.124,1298423.3,1298423.3,75,0,0,0,L,1122011218,1,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558135808,483389.00
05/17/2019 19:30,2,0.615,ACTIVE,212.38,336.04,60.022,1558135804,"201051344000890","174011545737251",29.64,13.30,0,327.02,345.96,18.5,15.9,0.115,1296962.1,1296962.1,75,0,0,0,L,1122011218,1,122.23,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558135808,483390.00
05/17/2019 19:30,2,0.604,ACTIVE,213.06,339.04,60.033,1558135804,"201051344000988","174011545737251",19.08,15.00,0,330.93,348.36,11.7,9.3,0.084,998466.1,998466.1,76,0,0,0,L,1122011218,1,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558135809,483391.00
05/17/2019 19:30,2,0.588,ACTIVE,213.06,337.84,60.033,1558135804,"201051344000582","174011545737251",29.06,15.00,0,327.02,348.06,17.3,14.8,0.115,1275413.0,1275413.0,75,0,0,0,L,1122011218,1,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558135810,483392.00
05/17/2019 19:30,2,0.615,ACTIVE,213.06,339.04,60.028,1558135804,"201051344000868","174011545737251",29.24,14.00,0,330.93,350.77,18.2,15.7,0.119,1283895.2,1283895.2,75,0,0,0,L,1122011218,1,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558135811,483393.00
05/17/2019 19:30,2,0.602,ACTIVE,213.74,339.95,60.028,1558135804,"201051344000576","174011545737251",29.74,15.00,0,332.13,350.77,18.2,15.6,0.128,1301636.6,1301636.6,75,0,0,0,L,1122011218,1,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558135812,483394.00
05/17/2019 19:30,2,0.592,ACTIVE,213.51,338.74,60.022,1558135804,"201051344001158","174011545737251",29.62,15.00,0,330.93,349.26,17.8,15.2,0.124,1278414.0,1278414.0,76,0,0,0,L,1122011218,1,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558135813,483395.00
05/17/2019 19:30,2,0.555,ACTIVE,212.83,337.54,60.065,1558135804,"201051344000917","174011545737251",29.72,16.70,0,327.32,346.56,16.7,14.2,0.102,1291965.6,1291965.6,77,0,0,0,L,1122011218,1,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558135814,483396.00
05/17/2019 19:30,2,0.631,ACTIVE,212.61,336.64,60.043,1558135804,"201051344000417","174011545737251",19.20,13.30,0,326.42,342.35,12.3,9.9,0.080,1033238.9,1033238.9,75,0,0,0,L,1122011218,1,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558135815,483397.00
05/17/2019 19:30,2,0.586,ACTIVE,212.83,337.84,60.022,1558135804,"201051344000685","174011545737251",29.18,12.70,0,326.72,347.76,17.4,14.8,0.119,1298395.0,1298395.0,78,0,0,0,L,1122011218,1,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558135816,483398.00
05/17/2019 19:30,2,0.600,ACTIVE,212.61,337.84,60.017,1558135804,"201051344000651","174011545737251",29.26,15.00,0,327.02,347.16,17.8,15.3,0.119,1291604.0,1291604.0,75,0,0,0,L,1122011218,1,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558135817,483399.00
05/17/2019 19:30,2,0.617,ACTIVE,212.83,338.74,60.022,1558135804,"201051344000594","174011545737251",29.36,14.00,0,329.73,349.56,18.4,15.9,0.124,1303486.3,1303486.3,75,0,0,0,L,1122011218,1,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558135818,483400.00
05/17/2019 19:30,2,0.611,ACTIVE,213.29,339.65,60.028,1558135804,"201051344000469","174011545737251",29.58,15.00,0,329.43,349.86,18.3,15.8,0.133,1283578.2,1283578.2,77,0,0,0,L,1122011218,1,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558135819,483401.00
05/17/2019 19:30,2,0.635,ACTIVE,212.61,337.54,60.022,1558135804,"201051344000585","174011545737251",29.56,14.30,0,327.92,348.36,19.1,16.5,0.124,1305268.6,1305268.6,75,0,0,0,L,1122011218,1,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558135820,483402.00
05/17/2019 19:30,2,0.609,ACTIVE,213.96,340.85,60.022,1558135804,"201051344000853","174011545737251",29.74,16.00,0,332.73,351.37,18.4,15.8,0.124,1306892.6,1306892.6,75,0,0,0,L,1122011218,1,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558135820,483403.00
05/17/2019 19:30,2,0.557,ACTIVE,212.83,337.24,60.022,1558135804,"201051344001145","174011545737251",29.76,12.70,0,327.92,346.56,16.8,14.3,0.115,1306650.8,1306650.8,76,0,0,0,L,1122011218,1,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558135821,483404.00
05/17/2019 19:30,2,0.600,ACTIVE,212.61,337.54,60.028,1558135804,"201051344000438","174011545737251",30.38,13.70,0,328.22,346.26,18.5,15.9,0.115,1299874.5,1299874.5,76,0,0,0,L,1122011218,1,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558135822,483405.00
05/17/2019 19:30,2,0.605,ACTIVE,212.16,335.74,59.996,1558135804,"201051344001135","174011545737251",30.00,14.70,0,327.02,346.26,18.4,15.9,0.115,1286750.5,1286750.5,75,0,0,0,L,1122011218,1,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558135823,483406.00
05/17/2019 19:30,2,0.621,ACTIVE,213.29,338.74,60.012,1558135804,"201051344000983","174011545737251",29.36,16.30,0,330.03,350.77,18.5,15.9,0.128,1304842.6,1304842.6,75,0,0,0,L,1122011218,1,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558135824,483407.00
05/17/2019 19:30,2,0.582,ACTIVE,212.38,336.64,60.022,1558135804,"201051344001203","174011545737251",29.38,14.30,0,327.92,347.16,17.4,14.9,0.115,1294520.6,1294520.6,75,0,0,0,L,1122011218,1,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558135825,483408.00
05/17/2019 19:30,2,0.551,ACTIVE,212.16,335.74,60.049,1558135804,"201051344001230","174011545737251",29.88,12.70,0,325.82,346.26,16.6,14.1,0.102,1290372.5,1290372.5,76,0,0,0,L,1122011218,1,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558135826,483409.00
05/17/2019 19:30,2,0.598,ACTIVE,211.93,336.94,60.017,1558135804,"201051344000646","174011545737251",29.78,14.00,0,327.62,345.96,18.1,15.5,0.124,1284116.6,1284116.6,75,0,0,0,L,1122011218,1,122.01,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558135827,483410.00
05/17/2019 19:30,2,0.605,ACTIVE,213.51,338.44,60.017,1558135804,"201051344000867","174011545737251",29.44,15.30,0,330.63,349.56,18.1,15.5,0.115,1281982.0,1281982.0,75,0,0,0,L,1122011218,1,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558135828,483411.00
05/17/2019 19:30,2,0.596,ACTIVE,213.51,340.85,60.022,1558135804,"201051344000633","174011545737251",29.80,14.30,0,331.23,351.67,18.0,15.5,0.119,1279326.7,1279326.7,75,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558135829,483412.00
05/17/2019 19:30,2,0.627,ACTIVE,211.93,336.34,60.017,1558135804,"201051344000955","174011545737251",29.50,15.00,0,326.72,345.96,18.7,16.2,0.128,1304368.9,1304368.9,75,0,0,0,L,1122011218,1,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558135830,483413.00
05/17/2019 19:30,2,0.625,ACTIVE,213.29,339.04,60.012,1558135804,"201051344000648","174011545737251",29.44,14.00,0,330.63,350.17,18.6,16.1,0.124,1294272.7,1294272.7,76,0,0,0,L,1122011218,1,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558135831,483414.00
05/17/2019 19:30,2,0.611,ACTIVE,213.51,339.95,60.022,1558135804,"201051344000645","174011545737251",29.04,15.50,0,331.83,349.86,18.0,15.5,0.124,1299368.6,1299368.6,75,0,0,0,L,1122011218,1,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558135832,483415.00
05/17/2019 19:30,2,0.615,ACTIVE,213.29,339.04,60.012,1558135804,"201051344000569","174011545737251",29.56,16.70,0,330.93,348.96,18.5,15.9,0.128,1315712.8,1315712.8,75,0,0,0,L,1122011218,1,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558135832,483416.00
05/17/2019 19:30,2,0.672,ACTIVE,213.74,342.95,60.038,1558135804,"179051228000119","174011545737251",29.38,19.30,0,331.83,353.77,20.0,17.4,0.128,102432.3,102432.3,75,0,0,0,L,46974696,1,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558135833,483417.00
05/17/2019 19:45,2,0.537,ACTIVE,213.06,336.64,60.028,1558136704,"201051344000579","174011545737251",28.92,14.30,0,319.21,348.36,15.7,13.3,0.093,1315815.1,1315815.1,76,0,0,0,L,1122011218,1,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558136705,483418.00
05/17/2019 19:45,2,0.473,ACTIVE,212.16,334.54,60.028,1558136704,"201051344001025","174011545737251",29.44,13.30,0,321.91,346.86,14.1,11.7,0.084,1298755.6,1298755.6,76,0,0,0,L,1122011218,1,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558136706,483419.00
05/17/2019 19:45,2,0.465,ACTIVE,212.16,334.84,60.033,1558136704,"201051344001093","174011545737251",29.38,13.30,0,318.30,346.26,13.9,11.5,0.066,1282094.6,1282094.6,78,0,0,0,L,1122011218,1,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558136707,483420.00
05/17/2019 19:45,2,0.500,ACTIVE,212.83,336.34,60.033,1558136704,"201051344000458","174011545737251",29.58,16.30,0,319.51,348.66,15.0,12.5,0.093,1298426.7,1298426.7,76,0,0,0,L,1122011218,1,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558136708,483421.00
05/17/2019 19:45,2,0.477,ACTIVE,212.16,333.93,60.028,1558136704,"201051344000890","174011545737251",29.88,12.70,0,323.11,346.86,14.4,12.0,0.080,1296965.4,1296965.4,76,0,0,0,L,1122011218,1,122.01,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558136708,483422.00
05/17/2019 19:45,2,0.480,ACTIVE,212.83,337.24,60.028,1558136704,"201051344000988","174011545737251",18.96,15.00,0,318.91,346.56,9.2,7.0,0.062,998468.0,998468.0,77,0,0,0,L,1122011218,1,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558136709,483423.00
05/17/2019 19:45,2,0.461,ACTIVE,212.61,335.74,60.038,1558136704,"201051344000582","174011545737251",29.14,13.70,0,318.30,346.56,13.6,11.2,0.080,1275416.0,1275416.0,76,0,0,0,L,1122011218,1,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558136710,483424.00
05/17/2019 19:45,2,0.508,ACTIVE,212.61,337.24,60.028,1558136704,"201051344000868","174011545737251",28.23,13.70,0,319.81,348.66,14.5,12.1,0.088,1283898.5,1283898.5,76,0,0,0,L,1122011218,1,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558136711,483425.00
05/17/2019 19:45,2,0.502,ACTIVE,213.29,338.44,60.022,1558136704,"201051344000576","174011545737251",28.94,14.70,0,321.01,349.56,14.7,12.3,0.093,1301639.9,1301639.9,76,0,0,0,L,1122011218,1,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558136712,483426.00
05/17/2019 19:45,2,0.475,ACTIVE,212.83,336.64,60.038,1558136704,"201051344001158","174011545737251",29.48,14.30,0,320.11,348.36,14.2,11.7,0.088,1278417.2,1278417.2,77,0,0,0,L,1122011218,1,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558136713,483427.00
05/17/2019 19:45,2,0.451,ACTIVE,212.38,335.14,59.985,1558136704,"201051344000917","174011545737251",28.78,15.50,0,318.61,345.96,13.2,10.8,0.080,1291968.6,1291968.6,78,0,0,0,L,1122011218,1,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558136714,483428.00
05/17/2019 19:45,2,0.504,ACTIVE,212.38,333.63,60.038,1558136704,"201051344000417","174011545737251",19.14,12.70,0,318.91,343.25,9.8,7.5,0.053,1033240.9,1033240.9,76,0,0,0,L,1122011218,1,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558136715,483429.00
05/17/2019 19:45,2,0.461,ACTIVE,212.38,336.04,60.033,1558136704,"201051344000685","174011545737251",29.08,12.30,0,319.21,346.56,13.6,11.2,0.084,1298398.1,1298398.1,79,0,0,0,L,1122011218,1,122.46,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558136716,483430.00
05/17/2019 19:45,2,0.477,ACTIVE,212.16,335.44,59.990,1558136704,"201051344000651","174011545737251",29.40,14.00,0,319.21,346.86,14.2,11.8,0.088,1291607.2,1291607.2,76,0,0,0,L,1122011218,1,122.23,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558136717,483431.00
05/17/2019 19:45,2,0.490,ACTIVE,212.61,336.04,60.017,1558136704,"201051344000594","174011545737251",29.70,13.70,0,318.30,347.76,14.7,12.3,0.093,1303489.6,1303489.6,76,0,0,0,L,1122011218,1,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558136718,483432.00
05/17/2019 19:45,2,0.484,ACTIVE,212.83,336.34,60.028,1558136704,"201051344000469","174011545737251",30.06,14.70,0,318.30,348.36,14.8,12.3,0.088,1283581.5,1283581.5,78,0,0,0,L,1122011218,1,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558136719,483433.00
05/17/2019 19:45,2,0.504,ACTIVE,212.38,335.74,60.028,1558136704,"201051344000585","174011545737251",29.74,13.70,0,317.70,347.46,15.2,12.7,0.088,1305272.0,1305272.0,76,0,0,0,L,1122011218,1,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558136720,483434.00
05/17/2019 19:45,2,0.500,ACTIVE,213.51,338.14,60.059,1558136704,"201051344000853","174011545737251",29.64,15.80,0,321.61,349.56,15.0,12.6,0.088,1306896.0,1306896.0,76,0,0,0,L,1122011218,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558136721,483435.00
05/17/2019 19:45,2,0.438,ACTIVE,212.38,335.74,60.017,1558136704,"201051344001145","174011545737251",29.40,12.30,0,319.21,346.86,13.1,10.7,0.080,1306653.7,1306653.7,77,0,0,0,L,1122011218,1,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558136722,483436.00
05/17/2019 19:45,2,0.490,ACTIVE,212.16,335.74,60.043,1558136704,"201051344000438","174011545737251",29.64,13.00,0,321.61,345.96,14.8,12.3,0.084,1299877.8,1299877.8,77,0,0,0,L,1122011218,1,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558136723,483437.00
05/17/2019 19:45,2,0.518,ACTIVE,211.70,333.93,60.028,1558136704,"201051344001135","174011545737251",25.56,13.70,0,318.61,346.56,13.4,11.0,0.075,1286753.7,1286753.7,76,0,0,0,L,1122011218,1,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558136724,483438.00
05/17/2019 19:45,2,0.521,ACTIVE,212.83,335.44,60.012,1558136704,"201051344000983","174011545737251",28.19,16.00,0,318.61,347.76,14.9,12.5,0.097,1304845.9,1304845.9,76,0,0,0,L,1122011218,1,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558136725,483439.00
05/17/2019 19:45,2,0.473,ACTIVE,212.16,333.93,60.038,1558136704,"201051344001203","174011545737251",28.41,13.30,0,318.00,346.26,13.6,11.2,0.080,1294523.7,1294523.7,76,0,0,0,L,1122011218,1,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558136725,483440.00
05/17/2019 19:45,2,0.451,ACTIVE,211.93,333.63,60.022,1558136704,"201051344001230","174011545737251",28.55,12.30,0,318.30,344.45,13.1,10.7,0.075,1290375.4,1290375.4,77,0,0,0,L,1122011218,1,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558136726,483441.00
05/17/2019 19:45,2,0.496,ACTIVE,211.70,335.44,60.043,1558136704,"201051344000646","174011545737251",28.88,13.30,0,318.61,348.06,14.6,12.1,0.088,1284119.8,1284119.8,76,0,0,0,L,1122011218,1,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558136727,483442.00
05/17/2019 19:45,2,0.500,ACTIVE,213.06,336.04,60.012,1558136704,"201051344000867","174011545737251",28.65,15.00,0,319.51,347.46,14.5,12.1,0.080,1281985.3,1281985.3,76,0,0,0,L,1122011218,1,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558136728,483443.00
05/17/2019 19:45,2,0.490,ACTIVE,213.29,338.14,60.017,1558136704,"201051344000633","174011545737251",29.38,14.00,0,320.71,349.86,14.6,12.2,0.093,1279330.0,1279330.0,76,0,0,0,L,1122011218,1,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558136729,483444.00
05/17/2019 19:45,2,0.484,ACTIVE,211.70,334.54,60.012,1558136704,"201051344000955","174011545737251",30.43,14.00,0,319.51,346.26,15.0,12.5,0.084,1304372.3,1304372.3,76,0,0,0,L,1122011218,1,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558136730,483445.00
05/17/2019 19:45,2,0.520,ACTIVE,212.83,336.34,60.012,1558136704,"201051344000648","174011545737251",28.86,14.00,0,319.21,348.36,15.2,12.8,0.106,1294276.1,1294276.1,77,0,0,0,L,1122011218,1,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558136731,483446.00
05/17/2019 19:45,2,0.492,ACTIVE,213.29,337.24,60.022,1558136704,"201051344000645","174011545737251",29.30,15.30,0,320.41,349.26,14.6,12.2,0.088,1299371.9,1299371.9,76,0,0,0,L,1122011218,1,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558136732,483447.00
05/17/2019 19:45,2,0.502,ACTIVE,212.83,336.64,60.012,1558136704,"201051344000569","174011545737251",29.44,16.30,0,320.11,347.76,15.0,12.5,0.093,1315716.2,1315716.2,76,0,0,0,L,1122011218,1,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558136733,483448.00
05/17/2019 19:45,2,0.549,ACTIVE,213.06,340.25,60.006,1558136704,"179051228000119","174011545737251",29.52,19.00,0,323.41,353.17,16.4,13.9,0.097,102436.0,102436.0,76,0,0,0,L,46974696,1,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558136734,483449.00
05/17/2019 20:00,2,0.430,ACTIVE,212.16,334.54,60.033,1558137604,"201051344000579","174011545737251",29.02,13.30,0,328.82,344.45,12.7,10.3,0.062,1315817.9,1315817.9,77,0,0,0,L,1122011218,1,120.88,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558137605,483450.00
05/17/2019 20:00,2,0.391,ACTIVE,211.70,333.03,60.075,1558137604,"201051344001025","174011545737251",29.10,12.30,0,328.22,342.65,11.5,9.2,0.062,1298758.2,1298758.2,77,0,0,0,L,1122011218,1,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558137606,483451.00
05/17/2019 20:00,2,0.379,ACTIVE,211.70,333.93,60.038,1558137604,"201051344001093","174011545737251",29.10,13.00,0,327.62,342.95,11.2,8.9,0.049,1282097.1,1282097.1,79,0,0,0,L,1122011218,1,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558137607,483452.00
05/17/2019 20:00,2,0.395,ACTIVE,212.16,334.54,60.028,1558137604,"201051344000458","174011545737251",29.24,15.30,0,329.73,344.45,11.7,9.4,0.062,1298429.3,1298429.3,77,0,0,0,L,1122011218,1,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558137608,483453.00
05/17/2019 20:00,2,0.404,ACTIVE,211.48,333.03,60.028,1558137604,"201051344000890","174011545737251",28.53,12.30,0,326.72,342.65,11.7,9.4,0.057,1296968.0,1296968.0,77,0,0,0,L,1122011218,1,121.78,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558137609,483454.00
05/17/2019 20:00,2,0.365,ACTIVE,212.16,335.74,60.028,1558137604,"201051344000988","174011545737251",19.30,14.00,0,328.82,343.85,7.2,5.0,0.040,998469.4,998469.4,78,0,0,0,L,1122011218,1,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558137610,483455.00
05/17/2019 20:00,2,0.377,ACTIVE,212.16,334.24,60.065,1558137604,"201051344000582","174011545737251",28.90,12.70,0,328.22,342.65,11.1,8.8,0.053,1275418.4,1275418.4,77,0,0,0,L,1122011218,1,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558137611,483456.00
05/17/2019 20:00,2,0.391,ACTIVE,212.16,335.14,60.006,1558137604,"201051344000868","174011545737251",28.92,13.30,0,329.13,344.76,11.5,9.1,0.057,1283901.1,1283901.1,77,0,0,0,L,1122011218,1,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558137612,483457.00
05/17/2019 20:00,2,0.395,ACTIVE,212.61,336.64,60.033,1558137604,"201051344000576","174011545737251",27.95,14.00,0,330.33,345.66,11.2,8.9,0.057,1301642.4,1301642.4,77,0,0,0,L,1122011218,1,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558137612,483458.00
05/17/2019 20:00,2,0.381,ACTIVE,212.38,334.24,60.038,1558137604,"201051344001158","174011545737251",28.39,13.30,0,329.13,344.76,11.0,8.7,0.062,1278419.4,1278419.4,78,0,0,0,L,1122011218,1,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558137613,483459.00
05/17/2019 20:00,2,0.354,ACTIVE,211.93,334.54,60.059,1558137604,"201051344000917","174011545737251",28.57,14.30,0,326.42,341.75,10.3,8.0,0.053,1291970.8,1291970.8,79,0,0,0,L,1122011218,1,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558137614,483460.00
05/17/2019 20:00,2,0.418,ACTIVE,211.93,333.63,60.043,1558137604,"201051344000417","174011545737251",19.22,12.30,0,327.32,340.25,8.2,6.0,0.035,1033242.6,1033242.6,77,0,0,0,L,1122011218,1,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558137615,483461.00
05/17/2019 20:00,2,0.367,ACTIVE,212.16,335.14,60.070,1558137604,"201051344000685","174011545737251",28.90,12.00,0,327.62,344.15,10.8,8.5,0.057,1298400.5,1298400.5,80,0,0,0,L,1122011218,1,122.46,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558137616,483462.00
05/17/2019 20:00,2,0.404,ACTIVE,211.70,334.54,60.038,1558137604,"201051344000651","174011545737251",27.75,13.00,0,328.82,343.55,11.4,9.1,0.057,1291609.8,1291609.8,77,0,0,0,L,1122011218,1,122.01,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558137617,483463.00
05/17/2019 20:00,2,0.393,ACTIVE,211.93,334.84,60.038,1558137604,"201051344000594","174011545737251",29.18,13.00,0,326.72,345.06,11.6,9.3,0.057,1303492.3,1303492.3,77,0,0,0,L,1122011218,1,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558137618,483464.00
05/17/2019 20:00,2,0.398,ACTIVE,212.38,334.54,60.038,1558137604,"201051344000469","174011545737251",29.00,13.70,0,328.22,345.06,11.7,9.4,0.071,1283584.1,1283584.1,79,0,0,0,L,1122011218,1,120.65,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558137619,483465.00
05/17/2019 20:00,2,0.422,ACTIVE,211.93,334.54,60.038,1558137604,"201051344000585","174011545737251",28.71,13.00,0,327.62,344.45,12.3,10.0,0.062,1305274.8,1305274.8,77,0,0,0,L,1122011218,1,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558137620,483466.00
05/17/2019 20:00,2,0.395,ACTIVE,212.83,336.34,60.043,1558137604,"201051344000853","174011545737251",28.78,14.70,0,330.33,346.56,11.5,9.2,0.062,1306898.6,1306898.6,77,0,0,0,L,1122011218,1,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558137621,483467.00
05/17/2019 20:00,2,0.344,ACTIVE,211.93,334.24,60.038,1558137604,"201051344001145","174011545737251",28.80,11.70,0,328.22,344.15,10.1,7.8,0.053,1306655.9,1306655.9,78,0,0,0,L,1122011218,1,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558137622,483468.00
05/17/2019 20:00,2,0.402,ACTIVE,211.70,334.24,60.038,1558137604,"201051344000438","174011545737251",29.16,12.30,0,327.92,343.55,11.9,9.6,0.062,1299880.4,1299880.4,78,0,0,0,L,1122011218,1,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558137623,483469.00
05/17/2019 20:00,2,0.398,ACTIVE,211.48,333.03,60.038,1558137604,"201051344001135","174011545737251",29.28,13.00,0,327.62,341.75,11.8,9.5,0.062,1286756.0,1286756.0,77,0,0,0,L,1122011218,1,121.33,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558137624,483470.00
05/17/2019 20:00,2,0.398,ACTIVE,212.38,335.14,60.028,1558137604,"201051344000983","174011545737251",28.84,15.00,0,327.92,343.85,11.7,9.4,0.066,1304848.6,1304848.6,77,0,0,0,L,1122011218,1,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558137625,483471.00
05/17/2019 20:00,2,0.375,ACTIVE,211.70,333.33,60.028,1558137604,"201051344001203","174011545737251",28.82,12.70,0,327.32,342.95,11.0,8.7,0.049,1294526.1,1294526.1,77,0,0,0,L,1122011218,1,122.01,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558137626,483472.00
05/17/2019 20:00,2,0.350,ACTIVE,211.48,332.73,60.033,1558137604,"201051344001230","174011545737251",28.67,11.70,0,325.82,342.05,10.2,7.9,0.049,1290377.6,1290377.6,78,0,0,0,L,1122011218,1,121.55,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558137627,483473.00
05/17/2019 20:00,2,0.395,ACTIVE,211.03,333.63,60.043,1558137604,"201051344000646","174011545737251",29.14,12.70,0,327.02,342.65,11.7,9.4,0.057,1284122.4,1284122.4,77,0,0,0,L,1122011218,1,121.55,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558137628,483474.00
05/17/2019 20:00,2,0.398,ACTIVE,212.38,333.63,60.038,1558137604,"201051344000867","174011545737251",28.15,14.30,0,329.13,343.85,11.4,9.1,0.057,1281987.8,1281987.8,77,0,0,0,L,1122011218,1,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558137629,483475.00
05/17/2019 20:00,2,0.389,ACTIVE,212.61,336.64,60.043,1558137604,"201051344000633","174011545737251",29.42,13.30,0,329.13,345.96,11.6,9.3,0.057,1279332.5,1279332.5,77,0,0,0,L,1122011218,1,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558137630,483476.00
05/17/2019 20:00,2,0.416,ACTIVE,211.25,333.33,60.033,1558137604,"201051344000955","174011545737251",28.71,13.30,0,326.72,341.75,12.2,9.8,0.066,1304375.0,1304375.0,77,0,0,0,L,1122011218,1,120.88,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558137631,483477.00
05/17/2019 20:00,2,0.398,ACTIVE,212.38,334.84,60.033,1558137604,"201051344000648","174011545737251",28.92,13.30,0,329.43,344.76,11.7,9.4,0.057,1294278.8,1294278.8,78,0,0,0,L,1122011218,1,120.65,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558137631,483478.00
05/17/2019 20:00,2,0.389,ACTIVE,212.61,336.04,60.038,1558137604,"201051344000645","174011545737251",28.23,14.70,0,329.73,345.36,11.1,8.8,0.057,1299374.4,1299374.4,77,0,0,0,L,1122011218,1,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558137632,483479.00
05/17/2019 20:00,2,0.396,ACTIVE,212.16,334.24,60.043,1558137604,"201051344000569","174011545737251",28.88,15.80,0,328.82,345.06,11.6,9.3,0.062,1315718.8,1315718.8,77,0,0,0,L,1122011218,1,120.65,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558137633,483480.00
05/17/2019 20:00,2,0.439,ACTIVE,212.38,338.14,60.028,1558137604,"179051228000119","174011545737251",28.67,18.30,0,329.43,348.36,12.8,10.4,0.062,102438.9,102438.9,77,0,0,0,L,46974696,1,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558137634,483481.00
05/17/2019 20:15,2,0.396,ACTIVE,213.06,336.04,60.017,1558138504,"201051344000579","174011545737251",28.73,12.70,0,328.22,342.35,11.6,9.2,0.053,1315820.4,1315820.4,78,0,0,0,L,1122011218,1,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558138506,483482.00
05/17/2019 20:15,2,0.365,ACTIVE,213.06,333.93,60.012,1558138504,"201051344001025","174011545737251",29.48,12.00,0,327.02,340.85,10.9,8.6,0.049,1298760.4,1298760.4,78,0,0,0,L,1122011218,1,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558138507,483483.00
05/17/2019 20:15,2,0.369,ACTIVE,213.29,335.14,60.022,1558138504,"201051344001093","174011545737251",28.65,12.30,0,327.62,340.25,10.7,8.4,0.049,1282099.2,1282099.2,80,0,0,0,L,1122011218,1,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558138507,483484.00
05/17/2019 20:15,2,0.357,ACTIVE,212.83,334.24,60.028,1558138504,"201051344000458","174011545737251",29.26,14.30,0,328.22,342.95,10.6,8.3,0.049,1298431.6,1298431.6,78,0,0,0,L,1122011218,1,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558138508,483485.00
05/17/2019 20:15,2,0.383,ACTIVE,213.06,334.24,60.028,1558138504,"201051344000890","174011545737251",28.90,12.00,0,326.42,340.55,11.2,8.9,0.057,1296970.3,1296970.3,78,0,0,0,L,1122011218,1,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558138509,483486.00
05/17/2019 20:15,2,0.324,ACTIVE,212.83,336.34,60.028,1558138504,"201051344000988","174011545737251",19.66,13.30,0,328.22,341.75,6.5,4.3,0.035,998470.6,998470.6,79,0,0,0,L,1122011218,1,121.10,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558138510,483487.00
05/17/2019 20:15,2,0.346,ACTIVE,213.74,335.74,60.033,1558138504,"201051344000582","174011545737251",29.22,12.00,0,327.62,340.85,10.3,8.0,0.053,1275420.5,1275420.5,78,0,0,0,L,1122011218,1,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558138511,483488.00
05/17/2019 20:15,2,0.361,ACTIVE,212.83,334.84,60.038,1558138504,"201051344000868","174011545737251",28.55,13.00,0,327.62,341.15,10.4,8.2,0.049,1283903.3,1283903.3,78,0,0,0,L,1122011218,1,121.10,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558138512,483489.00
05/17/2019 20:15,2,0.354,ACTIVE,213.51,336.34,60.028,1558138504,"201051344000576","174011545737251",28.90,13.30,0,329.13,342.95,10.3,8.1,0.049,1301644.6,1301644.6,78,0,0,0,L,1122011218,1,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558138513,483490.00
05/17/2019 20:15,2,0.350,ACTIVE,213.06,335.44,60.022,1558138504,"201051344001158","174011545737251",28.15,12.30,0,328.52,342.35,10.0,7.7,0.057,1278421.5,1278421.5,79,0,0,0,L,1122011218,1,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558138514,483491.00
05/17/2019 20:15,2,0.332,ACTIVE,213.29,335.74,60.028,1558138504,"201051344000917","174011545737251",28.75,13.70,0,326.72,340.55,9.7,7.4,0.049,1291972.8,1291972.8,80,0,0,0,L,1122011218,1,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558138515,483492.00
05/17/2019 20:15,2,0.414,ACTIVE,213.29,334.54,60.022,1558138504,"201051344000417","174011545737251",19.08,12.00,0,326.72,339.34,8.0,5.8,0.031,1033244.0,1033244.0,78,0,0,0,L,1122011218,1,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558138516,483493.00
05/17/2019 20:15,2,0.342,ACTIVE,213.29,336.04,60.028,1558138504,"201051344000685","174011545737251",29.12,11.70,0,327.62,341.45,10.1,7.8,0.053,1298402.5,1298402.5,81,0,0,0,L,1122011218,1,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558138517,483494.00
05/17/2019 20:15,2,0.373,ACTIVE,213.29,335.74,60.033,1558138504,"201051344000651","174011545737251",28.25,12.30,0,327.92,340.85,10.7,8.4,0.049,1291612.0,1291612.0,78,0,0,0,L,1122011218,1,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558138518,483495.00
05/17/2019 20:15,2,0.365,ACTIVE,212.61,334.84,60.028,1558138504,"201051344000594","174011545737251",29.04,12.70,0,327.62,341.45,10.7,8.4,0.053,1303494.5,1303494.5,78,0,0,0,L,1122011218,1,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558138519,483496.00
05/17/2019 20:15,2,0.371,ACTIVE,213.06,336.04,60.038,1558138504,"201051344000469","174011545737251",28.55,12.70,0,327.32,342.65,10.8,8.5,0.053,1283586.4,1283586.4,80,0,0,0,L,1122011218,1,120.88,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558138520,483497.00
05/17/2019 20:15,2,0.391,ACTIVE,213.29,335.74,60.033,1558138504,"201051344000585","174011545737251",29.04,12.70,0,327.02,341.15,11.6,9.2,0.053,1305277.2,1305277.2,78,0,0,0,L,1122011218,1,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558138521,483498.00
05/17/2019 20:15,2,0.359,ACTIVE,213.51,336.94,60.033,1558138504,"201051344000853","174011545737251",28.75,13.70,0,330.33,343.25,10.5,8.2,0.053,1306900.8,1306900.8,78,0,0,0,L,1122011218,1,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558138522,483499.00
05/17/2019 20:15,2,0.324,ACTIVE,213.51,335.44,60.033,1558138504,"201051344001145","174011545737251",28.75,11.30,0,328.22,340.85,9.5,7.2,0.049,1306657.8,1306657.8,79,0,0,0,L,1122011218,1,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558138523,483500.00
05/17/2019 20:15,2,0.373,ACTIVE,213.29,335.44,60.022,1558138504,"201051344000438","174011545737251",29.50,12.00,0,328.22,341.15,11.2,8.9,0.049,1299882.8,1299882.8,79,0,0,0,L,1122011218,1,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558138524,483501.00
05/17/2019 20:15,2,0.367,ACTIVE,212.83,333.33,60.006,1558138504,"201051344001135","174011545737251",29.20,12.30,0,327.32,340.55,10.9,8.6,0.057,1286758.3,1286758.3,78,0,0,0,L,1122011218,1,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558138525,483502.00
05/17/2019 20:15,2,0.355,ACTIVE,213.06,334.54,60.028,1558138504,"201051344000983","174011545737251",29.24,13.70,0,328.52,343.85,10.6,8.3,0.053,1304850.8,1304850.8,78,0,0,0,L,1122011218,1,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558138525,483503.00
05/17/2019 20:15,2,0.354,ACTIVE,213.29,334.24,60.028,1558138504,"201051344001203","174011545737251",28.59,12.30,0,327.92,341.15,10.3,8.0,0.057,1294528.2,1294528.2,78,0,0,0,L,1122011218,1,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558138526,483504.00
05/17/2019 20:15,2,0.328,ACTIVE,213.06,334.54,60.033,1558138504,"201051344001230","174011545737251",28.77,11.30,0,325.82,339.04,9.6,7.3,0.049,1290379.5,1290379.5,79,0,0,0,L,1122011218,1,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558138527,483505.00
05/17/2019 20:15,2,0.361,ACTIVE,212.83,334.84,60.028,1558138504,"201051344000646","174011545737251",29.16,12.30,0,327.02,342.05,10.7,8.4,0.044,1284124.6,1284124.6,78,0,0,0,L,1122011218,1,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558138528,483506.00
05/17/2019 20:15,2,0.352,ACTIVE,213.29,333.93,60.033,1558138504,"201051344000867","174011545737251",29.26,14.00,0,327.62,341.15,10.4,8.2,0.049,1281990.0,1281990.0,78,0,0,0,L,1122011218,1,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558138529,483507.00
05/17/2019 20:15,2,0.355,ACTIVE,213.51,336.94,60.028,1558138504,"201051344000633","174011545737251",29.28,12.70,0,329.13,343.85,10.6,8.3,0.053,1279334.7,1279334.7,78,0,0,0,L,1122011218,1,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558138530,483508.00
05/17/2019 20:15,2,0.389,ACTIVE,212.61,333.93,59.990,1558138504,"201051344000955","174011545737251",28.77,12.70,0,326.42,339.95,11.4,9.0,0.057,1304377.4,1304377.4,78,0,0,0,L,1122011218,1,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558138531,483509.00
05/17/2019 20:15,2,0.361,ACTIVE,213.06,334.84,60.022,1558138504,"201051344000648","174011545737251",28.80,12.70,0,329.13,342.65,10.6,8.3,0.049,1294280.9,1294280.9,79,0,0,0,L,1122011218,1,121.10,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558138532,483510.00
05/17/2019 20:15,2,0.350,ACTIVE,213.51,335.44,60.028,1558138504,"201051344000645","174011545737251",28.03,14.00,0,329.13,342.35,9.9,7.7,0.049,1299376.5,1299376.5,78,0,0,0,L,1122011218,1,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558138533,483511.00
05/17/2019 20:15,2,0.359,ACTIVE,213.06,335.14,60.028,1558138504,"201051344000569","174011545737251",28.77,14.70,0,328.52,341.75,10.5,8.2,0.053,1315721.0,1315721.0,78,0,0,0,L,1122011218,1,120.88,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558138534,483512.00
05/17/2019 20:15,2,0.395,ACTIVE,213.29,338.74,60.028,1558138504,"179051228000119","174011545737251",29.62,17.30,0,328.82,345.96,11.8,9.5,0.049,102441.4,102441.4,78,0,0,0,L,46974696,1,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558138535,483513.00
05/17/2019 20:30,2,0.453,ACTIVE,213.29,336.64,60.006,1558139404,"201051344000579","174011545737251",28.53,12.30,0,329.43,342.05,13.1,10.8,0.066,1315822.8,1315822.8,79,0,0,0,L,1122011218,1,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558139405,483514.00
