ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/17/2019 20:30,2,0.428,ACTIVE,213.06,335.14,60.033,1558139404,"201051344001025","174011545737251",28.78,11.70,0,327.92,341.45,12.5,10.2,0.075,1298762.7,1298762.7,79,0,0,0,L,1122011218,1,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558139406,483515.00
05/17/2019 20:30,2,0.424,ACTIVE,212.83,334.84,60.001,1558139404,"201051344001093","174011545737251",28.98,12.00,0,328.22,342.05,12.5,10.1,0.062,1282101.5,1282101.5,81,0,0,0,L,1122011218,1,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558139407,483516.00
05/17/2019 20:30,2,0.420,ACTIVE,213.29,336.64,60.012,1558139404,"201051344000458","174011545737251",28.47,14.00,0,328.82,342.05,12.2,9.8,0.066,1298433.8,1298433.8,79,0,0,0,L,1122011218,1,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558139408,483517.00
05/17/2019 20:30,2,0.436,ACTIVE,212.83,334.84,60.001,1558139404,"201051344000890","174011545737251",29.24,11.70,0,328.82,342.05,12.9,10.6,0.071,1296972.7,1296972.7,79,0,0,0,L,1122011218,1,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558139409,483518.00
05/17/2019 20:30,2,0.385,ACTIVE,213.29,337.54,60.006,1558139404,"201051344000988","174011545737251",19.26,12.70,0,327.32,342.05,7.5,5.3,0.040,998471.8,998471.8,80,0,0,0,L,1122011218,1,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558139410,483519.00
05/17/2019 20:30,2,0.410,ACTIVE,213.51,336.34,60.012,1558139404,"201051344000582","174011545737251",29.06,11.70,0,329.43,341.75,12.2,9.8,0.066,1275422.6,1275422.6,79,0,0,0,L,1122011218,1,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558139410,483520.00
05/17/2019 20:30,2,0.410,ACTIVE,213.29,336.64,60.012,1558139404,"201051344000868","174011545737251",29.04,12.30,0,327.92,341.75,12.1,9.7,0.062,1283905.5,1283905.5,79,0,0,0,L,1122011218,1,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558139411,483521.00
05/17/2019 20:30,2,0.398,ACTIVE,213.74,338.44,60.001,1558139404,"201051344000576","174011545737251",29.46,13.00,0,329.73,343.55,11.9,9.6,0.066,1301646.7,1301646.7,79,0,0,0,L,1122011218,1,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558139412,483522.00
05/17/2019 20:30,2,0.393,ACTIVE,213.29,336.94,59.996,1558139404,"201051344001158","174011545737251",29.34,12.00,0,328.22,342.05,11.7,9.4,0.062,1278423.6,1278423.6,80,0,0,0,L,1122011218,1,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558139413,483523.00
05/17/2019 20:30,2,0.393,ACTIVE,213.06,336.04,60.012,1558139404,"201051344000917","174011545737251",29.10,13.30,0,328.22,341.75,11.7,9.3,0.066,1291974.8,1291974.8,81,0,0,0,L,1122011218,1,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558139414,483524.00
05/17/2019 20:30,2,0.436,ACTIVE,213.06,335.14,60.006,1558139404,"201051344000417","174011545737251",19.78,11.70,0,329.13,341.45,8.7,6.5,0.040,1033245.5,1033245.5,79,0,0,0,L,1122011218,1,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558139415,483525.00
05/17/2019 20:30,2,0.402,ACTIVE,213.06,336.34,60.012,1558139404,"201051344000685","174011545737251",28.77,11.30,0,328.52,341.75,11.8,9.4,0.066,1298404.6,1298404.6,82,0,0,0,L,1122011218,1,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558139416,483526.00
05/17/2019 20:30,2,0.432,ACTIVE,213.06,336.34,60.006,1558139404,"201051344000651","174011545737251",28.45,12.00,0,330.33,344.45,12.4,10.1,0.066,1291614.2,1291614.2,79,0,0,0,L,1122011218,1,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558139417,483527.00
05/17/2019 20:30,2,0.418,ACTIVE,213.29,336.94,60.012,1558139404,"201051344000594","174011545737251",29.26,12.30,0,327.92,342.05,12.4,10.0,0.071,1303496.7,1303496.7,79,0,0,0,L,1122011218,1,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558139418,483528.00
05/17/2019 20:30,2,0.426,ACTIVE,213.29,337.24,60.038,1558139404,"201051344000469","174011545737251",28.65,12.00,0,327.32,342.05,12.4,10.0,0.066,1283588.6,1283588.6,81,0,0,0,L,1122011218,1,121.33,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558139419,483529.00
05/17/2019 20:30,2,0.449,ACTIVE,213.06,335.44,60.033,1558139404,"201051344000585","174011545737251",29.06,12.30,0,328.82,342.35,13.3,10.9,0.071,1305279.7,1305279.7,79,0,0,0,L,1122011218,1,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558139420,483530.00
05/17/2019 20:30,2,0.408,ACTIVE,213.96,338.44,59.980,1558139404,"201051344000853","174011545737251",29.06,13.00,0,330.33,343.55,12.1,9.7,0.062,1306902.9,1306902.9,79,0,0,0,L,1122011218,1,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558139421,483531.00
05/17/2019 20:30,2,0.387,ACTIVE,213.06,335.14,60.022,1558139404,"201051344001145","174011545737251",29.02,11.00,0,329.43,341.75,11.4,9.1,0.057,1306659.8,1306659.8,80,0,0,0,L,1122011218,1,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558139422,483532.00
05/17/2019 20:30,2,0.426,ACTIVE,213.06,334.54,60.038,1558139404,"201051344000438","174011545737251",29.94,11.70,0,329.43,341.75,12.9,10.6,0.062,1299885.1,1299885.1,80,0,0,0,L,1122011218,1,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558139422,483533.00
05/17/2019 20:30,2,0.420,ACTIVE,212.61,334.24,59.980,1558139404,"201051344001135","174011545737251",29.66,12.00,0,328.52,341.45,12.7,10.3,0.071,1286760.6,1286760.6,79,0,0,0,L,1122011218,1,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558139423,483534.00
05/17/2019 20:30,2,0.424,ACTIVE,213.29,336.64,60.012,1558139404,"201051344000983","174011545737251",27.89,13.30,0,328.52,342.05,12.0,9.6,0.071,1304853.0,1304853.0,79,0,0,0,L,1122011218,1,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558139424,483535.00
05/17/2019 20:30,2,0.406,ACTIVE,212.83,333.93,60.049,1558139404,"201051344001203","174011545737251",29.26,12.00,0,329.13,342.65,12.1,9.7,0.066,1294530.3,1294530.3,79,0,0,0,L,1122011218,1,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558139425,483536.00
05/17/2019 20:30,2,0.391,ACTIVE,212.83,334.54,60.006,1558139404,"201051344001230","174011545737251",28.82,11.30,0,326.42,339.95,11.4,9.1,0.062,1290381.5,1290381.5,80,0,0,0,L,1122011218,1,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558139426,483537.00
05/17/2019 20:30,2,0.418,ACTIVE,212.61,335.44,60.054,1558139404,"201051344000646","174011545737251",29.38,12.00,0,327.92,342.35,12.5,10.1,0.066,1284126.9,1284126.9,79,0,0,0,L,1122011218,1,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558139427,483538.00
05/17/2019 20:30,2,0.404,ACTIVE,213.51,336.04,60.059,1558139404,"201051344000867","174011545737251",29.42,13.30,0,328.52,341.45,12.1,9.8,0.062,1281992.2,1281992.2,79,0,0,0,L,1122011218,1,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558139428,483539.00
05/17/2019 20:30,2,0.416,ACTIVE,213.74,338.74,60.022,1558139404,"201051344000633","174011545737251",28.82,12.30,0,328.82,343.85,12.2,9.8,0.071,1279336.9,1279336.9,79,0,0,0,L,1122011218,1,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558139429,483540.00
05/17/2019 20:30,2,0.441,ACTIVE,212.38,334.84,60.043,1558139404,"201051344000955","174011545737251",29.26,12.30,0,327.62,341.15,13.1,10.7,0.071,1304379.8,1304379.8,79,0,0,0,L,1122011218,1,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558139430,483541.00
05/17/2019 20:30,2,0.414,ACTIVE,213.51,336.64,60.017,1558139404,"201051344000648","174011545737251",29.10,12.30,0,328.22,342.65,12.2,9.9,0.066,1294283.2,1294283.2,80,0,0,0,L,1122011218,1,121.33,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558139431,483542.00
05/17/2019 20:30,2,0.410,ACTIVE,213.74,337.54,59.980,1558139404,"201051344000645","174011545737251",28.21,13.70,0,329.73,342.95,11.8,9.4,0.062,1299378.6,1299378.6,79,0,0,0,L,1122011218,1,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558139432,483543.00
05/17/2019 20:30,2,0.418,ACTIVE,213.29,336.94,60.022,1558139404,"201051344000569","174011545737251",28.61,13.70,0,328.82,342.05,12.2,9.8,0.066,1315723.2,1315723.2,79,0,0,0,L,1122011218,1,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558139433,483544.00
05/17/2019 20:30,2,0.461,ACTIVE,213.74,340.25,60.033,1558139404,"179051228000119","174011545737251",28.88,16.30,0,329.73,346.26,13.5,11.1,0.062,102443.9,102443.9,79,0,0,0,L,46974696,1,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558139434,483545.00
05/17/2019 20:45,2,0.340,ACTIVE,212.83,335.14,59.996,1558140304,"201051344000579","174011545737251",28.78,12.00,0,330.33,343.25,9.9,7.6,0.040,1315825.3,1315825.3,80,0,0,0,L,1122011218,1,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558140306,483546.00
05/17/2019 20:45,2,0.307,ACTIVE,211.93,332.43,60.033,1558140304,"201051344001025","174011545737251",29.00,11.30,0,327.92,341.75,9.0,6.8,0.044,1298765.0,1298765.0,80,0,0,0,L,1122011218,1,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558140306,483547.00
05/17/2019 20:45,2,0.318,ACTIVE,212.16,334.24,60.001,1558140304,"201051344001093","174011545737251",28.65,12.00,0,327.92,342.35,9.3,7.0,0.035,1282103.8,1282103.8,82,0,0,0,L,1122011218,1,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558140307,483548.00
05/17/2019 20:45,2,0.309,ACTIVE,212.61,334.54,59.964,1558140304,"201051344000458","174011545737251",28.67,13.30,0,330.33,343.85,9.0,6.7,0.035,1298436.0,1298436.0,80,0,0,0,L,1122011218,1,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558140308,483549.00
05/17/2019 20:45,2,0.328,ACTIVE,211.93,333.33,60.006,1558140304,"201051344000890","174011545737251",28.73,11.30,0,328.52,342.35,9.6,7.3,0.035,1296975.0,1296975.0,80,0,0,0,L,1122011218,1,122.01,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558140309,483550.00
05/17/2019 20:45,2,0.295,ACTIVE,212.61,336.04,59.996,1558140304,"201051344000988","174011545737251",18.41,12.30,0,329.73,344.15,5.5,3.4,0.022,998473.0,998473.0,81,0,0,0,L,1122011218,1,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558140310,483551.00
05/17/2019 20:45,2,0.299,ACTIVE,212.38,334.24,60.001,1558140304,"201051344000582","174011545737251",28.69,11.30,0,328.82,342.05,8.7,6.4,0.035,1275424.8,1275424.8,80,0,0,0,L,1122011218,1,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558140311,483552.00
05/17/2019 20:45,2,0.305,ACTIVE,212.61,335.44,60.001,1558140304,"201051344000868","174011545737251",28.09,12.00,0,330.33,343.25,8.7,6.4,0.035,1283907.7,1283907.7,80,0,0,0,L,1122011218,1,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558140312,483553.00
05/17/2019 20:45,2,0.301,ACTIVE,213.29,336.64,60.012,1558140304,"201051344000576","174011545737251",28.63,12.30,0,330.33,344.76,8.8,6.5,0.035,1301648.8,1301648.8,80,0,0,0,L,1122011218,1,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558140313,483554.00
05/17/2019 20:45,2,0.285,ACTIVE,212.83,334.54,60.006,1558140304,"201051344001158","174011545737251",28.92,11.70,0,329.73,344.76,8.4,6.2,0.040,1278425.6,1278425.6,81,0,0,0,L,1122011218,1,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558140314,483555.00
05/17/2019 20:45,2,0.287,ACTIVE,212.16,333.93,60.001,1558140304,"201051344000917","174011545737251",28.47,13.00,0,328.52,342.65,8.3,6.1,0.031,1291976.8,1291976.8,82,0,0,0,L,1122011218,1,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558140315,483556.00
05/17/2019 20:45,2,0.367,ACTIVE,212.16,333.63,59.990,1558140304,"201051344000417","174011545737251",18.09,11.30,0,327.32,341.45,6.7,4.6,0.018,1033247.0,1033247.0,80,0,0,0,L,1122011218,1,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558140316,483557.00
05/17/2019 20:45,2,0.293,ACTIVE,212.16,334.54,60.001,1558140304,"201051344000685","174011545737251",28.45,11.00,0,328.22,343.55,8.5,6.3,0.040,1298406.7,1298406.7,83,0,0,0,L,1122011218,1,122.46,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558140317,483558.00
05/17/2019 20:45,2,0.305,ACTIVE,212.16,333.93,59.969,1558140304,"201051344000651","174011545737251",28.96,11.70,0,328.52,343.55,8.9,6.7,0.027,1291616.4,1291616.4,80,0,0,0,L,1122011218,1,122.23,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558140318,483559.00
05/17/2019 20:45,2,0.305,ACTIVE,212.38,334.84,59.969,1558140304,"201051344000594","174011545737251",29.10,12.00,0,328.52,343.25,9.0,6.7,0.031,1303498.9,1303498.9,80,0,0,0,L,1122011218,1,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558140319,483560.00
05/17/2019 20:45,2,0.301,ACTIVE,212.61,335.14,60.001,1558140304,"201051344000469","174011545737251",29.44,11.70,0,329.13,344.45,9.0,6.8,0.035,1283590.8,1283590.8,82,0,0,0,L,1122011218,1,120.88,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558140320,483561.00
05/17/2019 20:45,2,0.328,ACTIVE,212.16,334.24,59.990,1558140304,"201051344000585","174011545737251",28.65,11.70,0,327.32,343.25,9.6,7.3,0.040,1305282.1,1305282.1,80,0,0,0,L,1122011218,1,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558140321,483562.00
05/17/2019 20:45,2,0.305,ACTIVE,213.29,336.34,60.001,1558140304,"201051344000853","174011545737251",28.25,12.70,0,332.13,345.36,8.7,6.5,0.035,1306905.1,1306905.1,80,0,0,0,L,1122011218,1,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558140322,483563.00
05/17/2019 20:45,2,0.275,ACTIVE,212.16,334.24,60.006,1558140304,"201051344001145","174011545737251",28.59,11.00,0,329.43,342.95,8.0,5.8,0.031,1306661.8,1306661.8,81,0,0,0,L,1122011218,1,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558140322,483564.00
05/17/2019 20:45,2,0.316,ACTIVE,212.16,333.93,60.006,1558140304,"201051344000438","174011545737251",29.16,11.30,0,329.43,342.95,9.4,7.1,0.035,1299887.5,1299887.5,81,0,0,0,L,1122011218,1,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558140323,483565.00
05/17/2019 20:45,2,0.312,ACTIVE,211.70,333.03,59.980,1558140304,"201051344001135","174011545737251",28.61,12.00,0,328.22,341.75,9.1,6.8,0.035,1286762.9,1286762.9,80,0,0,0,L,1122011218,1,121.78,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558140324,483566.00
05/17/2019 20:45,2,0.303,ACTIVE,212.83,334.84,59.975,1558140304,"201051344000983","174011545737251",28.47,13.00,0,329.73,343.55,8.8,6.6,0.035,1304855.2,1304855.2,80,0,0,0,L,1122011218,1,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558140325,483567.00
05/17/2019 20:45,2,0.299,ACTIVE,212.16,333.33,60.006,1558140304,"201051344001203","174011545737251",28.25,11.70,0,329.13,343.85,8.6,6.4,0.035,1294532.5,1294532.5,80,0,0,0,L,1122011218,1,122.46,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558140326,483568.00
05/17/2019 20:45,2,0.285,ACTIVE,211.93,332.73,60.028,1558140304,"201051344001230","174011545737251",28.78,11.00,0,327.92,340.55,8.3,6.1,0.022,1290383.5,1290383.5,81,0,0,0,L,1122011218,1,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558140327,483569.00
05/17/2019 20:45,2,0.307,ACTIVE,211.70,333.63,59.969,1558140304,"201051344000646","174011545737251",28.29,11.30,0,328.22,342.65,8.8,6.6,0.040,1284129.1,1284129.1,80,0,0,0,L,1122011218,1,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558140328,483570.00
05/17/2019 20:45,2,0.295,ACTIVE,213.06,333.93,60.012,1558140304,"201051344000867","174011545737251",28.92,13.00,0,330.03,343.25,8.7,6.4,0.031,1281994.3,1281994.3,80,0,0,0,L,1122011218,1,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558140329,483571.00
05/17/2019 20:45,2,0.299,ACTIVE,213.29,336.64,60.001,1558140304,"201051344000633","174011545737251",29.02,12.00,0,329.73,345.96,8.8,6.6,0.035,1279339.1,1279339.1,80,0,0,0,L,1122011218,1,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558140330,483572.00
05/17/2019 20:45,2,0.311,ACTIVE,211.70,333.03,60.006,1558140304,"201051344000955","174011545737251",29.78,12.00,0,327.02,342.05,9.4,7.1,0.035,1304382.1,1304382.1,80,0,0,0,L,1122011218,1,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558140331,483573.00
05/17/2019 20:45,2,0.301,ACTIVE,212.83,334.84,59.996,1558140304,"201051344000648","174011545737251",28.84,11.70,0,330.63,343.55,8.8,6.6,0.040,1294285.4,1294285.4,81,0,0,0,L,1122011218,1,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558140332,483574.00
05/17/2019 20:45,2,0.293,ACTIVE,213.06,335.44,60.006,1558140304,"201051344000645","174011545737251",27.75,13.30,0,331.53,344.15,8.2,6.0,0.035,1299380.7,1299380.7,80,0,0,0,L,1122011218,1,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558140333,483575.00
05/17/2019 20:45,2,0.297,ACTIVE,212.83,335.14,60.006,1558140304,"201051344000569","174011545737251",28.94,13.30,0,330.33,343.25,8.7,6.5,0.035,1315725.4,1315725.4,80,0,0,0,L,1122011218,1,120.88,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558140334,483576.00
05/17/2019 20:45,2,0.344,ACTIVE,213.06,338.14,59.996,1558140304,"179051228000119","174011545737251",29.36,15.80,0,331.23,346.86,10.2,7.9,0.035,102446.4,102446.4,80,0,0,0,L,46974696,1,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558140335,483577.00
05/17/2019 21:00,2,0.240,ACTIVE,212.16,333.33,60.017,1558141204,"201051344000579","174011545737251",25.68,11.70,0,330.03,340.25,6.3,4.1,0.009,1315826.7,1315826.7,81,0,0,0,L,1122011218,1,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558141205,483578.00
05/17/2019 21:00,2,0.184,ACTIVE,211.70,332.13,60.054,1558141204,"201051344001025","174011545737251",27.89,11.00,0,328.22,339.04,5.2,3.1,0.004,1298766.1,1298766.1,81,0,0,0,L,1122011218,1,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558141206,483579.00
05/17/2019 21:00,2,0.213,ACTIVE,211.70,333.33,60.017,1558141204,"201051344001093","174011545737251",26.16,11.70,0,327.92,338.74,5.7,3.5,0.000,1282105.0,1282105.0,83,0,0,0,L,1122011218,1,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558141207,483580.00
05/17/2019 21:00,2,0.191,ACTIVE,212.38,333.33,60.012,1558141204,"201051344000458","174011545737251",26.42,12.70,0,329.43,341.75,5.1,3.0,0.004,1298437.1,1298437.1,81,0,0,0,L,1122011218,1,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558141208,483581.00
05/17/2019 21:00,2,0.201,ACTIVE,211.70,332.43,60.006,1558141204,"201051344000890","174011545737251",27.81,11.00,0,327.92,339.34,5.7,3.6,0.004,1296976.3,1296976.3,81,0,0,0,L,1122011218,1,121.78,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558141209,483582.00
05/17/2019 21:00,2,0.166,ACTIVE,212.16,316.80,60.033,1558141204,"201051344000988","174011545737251",18.31,11.30,0,309.89,341.45,3.1,1.1,0.000,998473.5,998473.5,82,0,0,0,L,1122011218,1,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558141210,483583.00
05/17/2019 21:00,2,0.205,ACTIVE,212.16,333.63,60.006,1558141204,"201051344000582","174011545737251",24.51,11.00,0,328.22,339.04,5.1,3.0,0.009,1275425.9,1275425.9,81,0,0,0,L,1122011218,1,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558141211,483584.00
05/17/2019 21:00,2,0.182,ACTIVE,212.16,333.63,60.006,1558141204,"201051344000868","174011545737251",27.25,11.30,0,329.13,340.85,5.1,3.0,0.004,1283908.8,1283908.8,81,0,0,0,L,1122011218,1,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558141212,483585.00
05/17/2019 21:00,2,0.211,ACTIVE,212.83,335.14,60.006,1558141204,"201051344000576","174011545737251",23.78,11.70,0,328.82,341.45,5.1,3.0,0.004,1301650.0,1301650.0,81,0,0,0,L,1122011218,1,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558141213,483586.00
05/17/2019 21:00,2,0.189,ACTIVE,212.38,333.93,60.001,1558141204,"201051344001158","174011545737251",24.85,11.00,0,327.92,340.85,4.8,2.7,0.000,1278426.7,1278426.7,82,0,0,0,L,1122011218,1,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558141214,483587.00
05/17/2019 21:00,2,0.191,ACTIVE,211.93,333.63,60.012,1558141204,"201051344000917","174011545737251",24.29,12.30,0,326.72,339.95,4.8,2.7,0.000,1291977.8,1291977.8,83,0,0,0,L,1122011218,1,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558141214,483588.00
05/17/2019 21:00,2,0.219,ALERT,211.70,296.06,59.996,1558141204,"201051344000417","174011545737251",19.04,10.70,0,295.46,342.35,4.2,2.2,0.000,1033247.8,1033247.8,81,0,0,0,L,1122011218,1,121.33,120.88,0002,7,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558141216,483589.00
05/17/2019 21:00,2,0.197,ACTIVE,212.16,333.93,60.012,1558141204,"201051344000685","174011545737251",24.61,10.70,0,328.52,340.85,5.0,2.9,0.004,1298407.8,1298407.8,84,0,0,0,L,1122011218,1,122.46,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558141217,483590.00
05/17/2019 21:00,2,0.221,ACTIVE,211.93,333.33,60.001,1558141204,"201051344000651","174011545737251",24.53,10.70,0,328.82,339.95,5.5,3.4,0.004,1291617.7,1291617.7,81,0,0,0,L,1122011218,1,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558141218,483591.00
05/17/2019 21:00,2,0.205,ACTIVE,211.93,333.93,60.012,1558141204,"201051344000594","174011545737251",25.58,11.70,0,328.52,340.25,5.3,3.2,0.009,1303500.1,1303500.1,81,0,0,0,L,1122011218,1,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558141219,483592.00
05/17/2019 21:00,2,0.221,ACTIVE,212.16,333.63,60.006,1558141204,"201051344000469","174011545737251",25.19,10.70,0,327.62,340.85,5.6,3.5,0.000,1283592.1,1283592.1,83,0,0,0,L,1122011218,1,120.65,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558141220,483593.00
05/17/2019 21:00,2,0.215,ACTIVE,211.93,333.03,60.001,1558141204,"201051344000585","174011545737251",25.72,11.30,0,327.62,339.34,5.6,3.5,0.004,1305283.4,1305283.4,81,0,0,0,L,1122011218,1,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558141221,483594.00
05/17/2019 21:00,2,0.191,ACTIVE,212.83,334.84,60.012,1558141204,"201051344000853","174011545737251",25.84,11.70,0,330.63,341.45,5.0,2.9,0.004,1306906.2,1306906.2,81,0,0,0,L,1122011218,1,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558141222,483595.00
05/17/2019 21:00,2,0.166,ACTIVE,212.16,333.03,60.017,1558141204,"201051344001145","174011545737251",26.10,10.70,0,328.52,339.65,4.4,2.3,0.004,1306662.7,1306662.7,82,0,0,0,L,1122011218,1,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558141223,483596.00
05/17/2019 21:00,2,0.223,ACTIVE,211.93,332.73,60.001,1558141204,"201051344000438","174011545737251",25.27,10.70,0,328.82,339.95,5.7,3.6,0.004,1299888.7,1299888.7,82,0,0,0,L,1122011218,1,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558141224,483597.00
05/17/2019 21:00,2,0.189,ACTIVE,211.48,331.53,60.006,1558141204,"201051344001135","174011545737251",27.23,11.30,0,327.92,338.74,5.2,3.1,0.004,1286764.1,1286764.1,81,0,0,0,L,1122011218,1,121.33,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558141225,483598.00
05/17/2019 21:00,2,0.207,ACTIVE,212.16,333.33,60.001,1558141204,"201051344000983","174011545737251",24.17,12.00,0,327.62,340.55,5.1,3.0,0.000,1304856.3,1304856.3,81,0,0,0,L,1122011218,1,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558141226,483599.00
05/17/2019 21:00,2,0.207,ACTIVE,211.70,332.13,60.001,1558141204,"201051344001203","174011545737251",24.15,11.30,0,327.62,340.25,5.1,3.0,0.000,1294533.6,1294533.6,81,0,0,0,L,1122011218,1,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558141227,483600.00
05/17/2019 21:00,2,0.191,ACTIVE,211.70,331.83,59.953,1558141204,"201051344001230","174011545737251",24.11,10.70,0,327.02,337.84,4.7,2.6,0.004,1290384.6,1290384.6,82,0,0,0,L,1122011218,1,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558141228,483601.00
05/17/2019 21:00,2,0.205,ACTIVE,211.48,331.83,60.006,1558141204,"201051344000646","174011545737251",25.82,10.70,0,326.72,338.44,5.4,3.3,0.009,1284130.3,1284130.3,81,0,0,0,L,1122011218,1,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558141229,483602.00
05/17/2019 21:00,2,0.193,ACTIVE,212.61,333.63,60.022,1558141204,"201051344000867","174011545737251",25.52,12.30,0,328.82,340.55,5.0,2.9,0.009,1281995.4,1281995.4,81,0,0,0,L,1122011218,1,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558141230,483603.00
05/17/2019 21:00,2,0.203,ACTIVE,212.83,335.74,60.001,1558141204,"201051344000633","174011545737251",25.66,11.30,0,329.73,341.75,5.3,3.2,0.004,1279340.3,1279340.3,81,0,0,0,L,1122011218,1,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558141231,483604.00
05/17/2019 21:00,2,0.230,ACTIVE,211.25,331.83,60.006,1558141204,"201051344000955","174011545737251",24.89,11.30,0,327.02,338.74,5.8,3.7,0.000,1304383.5,1304383.5,81,0,0,0,L,1122011218,1,120.88,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558141232,483605.00
05/17/2019 21:00,2,0.213,ACTIVE,212.16,333.63,59.969,1558141204,"201051344000648","174011545737251",25.07,11.00,0,329.73,339.95,5.4,3.3,0.009,1294286.6,1294286.6,82,0,0,0,L,1122011218,1,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558141233,483606.00
05/17/2019 21:00,2,0.182,ACTIVE,212.61,334.24,60.006,1558141204,"201051344000645","174011545737251",26.38,12.30,0,330.03,340.55,4.9,2.8,0.000,1299381.7,1299381.7,81,0,0,0,L,1122011218,1,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558141233,483607.00
05/17/2019 21:00,2,0.080,ALERT,212.16,297.26,60.001,1558141204,"201051344000569","174011545737251",31.83,12.30,0,295.76,340.55,2.6,0.6,0.000,1315726.6,1315726.6,82,0,0,0,L,1122011218,1,120.42,122.01,0002,9,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558141236,483608.00
05/17/2019 21:00,2,0.236,ACTIVE,212.38,336.64,60.001,1558141204,"179051228000119","174011545737251",27.45,15.00,0,330.33,344.76,6.6,4.4,0.004,102447.9,102447.9,81,0,0,0,L,46974696,1,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558141237,483609.00
05/17/2019 21:15,2,0.178,ALERT,213.29,299.07,60.028,1558142104,"201051344000579","174011545737251",21.77,10.70,0,296.06,336.64,3.9,1.9,0.000,1315827.5,1315827.5,82,0,0,0,L,1122011218,1,121.55,122.23,0002,7,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558142106,483610.00
05/17/2019 21:15,2,0.139,ALERT,213.06,296.66,60.049,1558142104,"201051344001025","174011545737251",22.66,10.00,0,293.96,336.34,3.2,1.2,0.000,1298766.7,1298766.7,82,0,0,0,L,1122011218,1,122.01,121.78,0002,7,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558142108,483611.00
05/17/2019 21:15,2,0.178,ALERT,213.06,296.96,60.022,1558142104,"201051344001093","174011545737251",20.54,11.00,0,294.26,336.64,3.7,1.7,0.000,1282105.7,1282105.7,84,0,0,0,L,1122011218,1,122.23,121.78,0002,10,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558142110,483612.00
05/17/2019 21:15,2,0.143,ALERT,213.06,298.77,59.990,1558142104,"201051344000458","174011545737251",21.69,11.70,0,295.46,337.24,3.2,1.1,0.000,1298437.7,1298437.7,82,0,0,0,L,1122011218,1,121.55,122.46,0002,8,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558142111,483613.00
05/17/2019 21:15,2,0.164,ALERT,212.83,297.57,60.022,1558142104,"201051344000890","174011545737251",21.83,10.30,0,294.56,337.54,3.6,1.6,0.000,1296977.0,1296977.0,82,0,0,0,L,1122011218,1,122.23,121.10,0002,10,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558142113,483614.00
05/17/2019 21:15,2,0.115,ALERT,213.06,298.47,59.990,1558142104,"201051344000988","174011545737251",17.93,10.30,0,293.06,333.63,2.1,0.1,0.000,998473.6,998473.6,83,0,0,0,L,1122011218,1,121.33,122.46,0002,7,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558142115,483615.00
05/17/2019 21:15,2,0.145,ALERT,213.51,297.87,60.012,1558142104,"201051344000582","174011545737251",21.33,10.30,0,294.86,336.34,3.1,1.1,0.000,1275426.5,1275426.5,82,0,0,0,L,1122011218,1,122.23,122.01,0002,9,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558142117,483616.00
05/17/2019 21:15,2,0.145,ALERT,213.06,298.77,60.022,1558142104,"201051344000868","174011545737251",20.79,10.30,0,296.36,336.34,3.1,1.0,0.000,1283909.3,1283909.3,82,0,0,0,L,1122011218,1,121.33,122.68,0002,8,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558142119,483617.00
05/17/2019 21:15,2,0.141,ALERT,213.51,298.77,60.022,1558142104,"201051344000576","174011545737251",20.63,10.30,0,295.46,336.64,3.0,1.0,0.000,1301650.5,1301650.5,82,0,0,0,L,1122011218,1,121.78,122.46,0002,8,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558142121,483618.00
05/17/2019 21:15,2,0.131,ALERT,213.06,298.47,60.017,1558142104,"201051344001158","174011545737251",20.73,10.30,0,294.26,336.34,2.8,0.7,0.000,1278427.2,1278427.2,83,0,0,0,L,1122011218,1,121.33,122.23,0002,10,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558142123,483619.00
05/17/2019 21:15,2,0.139,ALERT,213.29,296.36,60.049,1558142104,"201051344000917","174011545737251",20.22,11.70,0,293.06,336.64,2.9,0.9,0.000,1291978.3,1291978.3,84,0,0,0,L,1122011218,1,122.23,122.01,0002,8,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558142124,483620.00
05/17/2019 21:15,2,0.176,ACTIVE,213.06,296.36,60.022,1558142104,"201051344000417","174011545737251",17.69,10.00,0,294.26,299.07,3.2,1.1,0.000,1033248.2,1033248.2,83,0,0,0,L,1122011218,1,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558142125,483621.00
05/17/2019 21:15,2,0.137,ALERT,213.29,296.96,60.022,1558142104,"201051344000685","174011545737251",19.58,10.00,0,293.66,336.64,2.7,0.7,0.000,1298408.3,1298408.3,85,0,0,0,L,1122011218,1,122.91,121.55,0002,7,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558142127,483622.00
05/17/2019 21:15,2,0.162,ALERT,213.06,296.06,60.012,1558142104,"201051344000651","174011545737251",20.20,10.00,0,293.96,336.34,3.4,1.3,0.000,1291618.3,1291618.3,82,0,0,0,L,1122011218,1,122.68,121.55,0002,8,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558142129,483623.00
05/17/2019 21:15,2,0.145,ALERT,212.83,299.07,60.006,1558142104,"201051344000594","174011545737251",21.69,10.70,0,294.56,339.65,3.2,1.2,0.000,1303500.8,1303500.8,82,0,0,0,L,1122011218,1,121.33,122.01,0002,8,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558142131,483624.00
05/17/2019 21:15,2,0.160,ALERT,213.29,298.47,60.006,1558142104,"201051344000469","174011545737251",21.55,10.00,0,293.96,338.44,3.5,1.5,0.000,1283592.8,1283592.8,84,0,0,0,L,1122011218,1,121.10,122.68,0002,7,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558142133,483625.00
05/17/2019 21:15,2,0.160,ALERT,213.29,296.96,60.001,1558142104,"201051344000585","174011545737251",21.17,10.70,0,293.36,339.04,3.4,1.4,0.000,1305284.1,1305284.1,82,0,0,0,L,1122011218,1,121.78,122.01,0002,7,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558142134,483626.00
05/17/2019 21:15,2,0.133,ALERT,213.51,298.47,60.017,1558142104,"201051344000853","174011545737251",20.08,10.70,0,295.16,338.44,2.7,0.7,0.000,1306906.7,1306906.7,82,0,0,0,L,1122011218,1,122.01,122.68,0002,10,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558142136,483627.00
05/17/2019 21:15,2,0.125,ALERT,213.29,297.26,60.006,1558142104,"201051344001145","174011545737251",20.67,10.00,0,294.26,336.64,2.6,0.6,0.000,1306663.2,1306663.2,83,0,0,0,L,1122011218,1,122.23,121.78,0002,9,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558142138,483628.00
05/17/2019 21:15,2,0.160,ALERT,213.06,296.96,59.996,1558142104,"201051344000438","174011545737251",21.13,10.00,0,293.96,335.44,3.4,1.4,0.000,1299889.4,1299889.4,83,0,0,0,L,1122011218,1,122.46,121.78,0002,9,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558142140,483629.00
05/17/2019 21:15,2,0.146,ALERT,212.61,296.96,60.012,1558142104,"201051344001135","174011545737251",21.45,10.70,0,293.96,339.04,3.2,1.2,0.000,1286764.7,1286764.7,82,0,0,0,L,1122011218,1,122.01,121.55,0002,10,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558142142,483630.00
05/17/2019 21:15,2,0.141,ALERT,213.06,298.77,59.996,1558142104,"201051344000983","174011545737251",20.91,11.00,0,295.76,336.34,3.0,1.0,0.000,1304856.9,1304856.9,82,0,0,0,L,1122011218,1,121.55,122.23,0002,10,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558142144,483631.00
05/17/2019 21:15,2,0.141,ALERT,212.83,296.36,59.990,1558142104,"201051344001203","174011545737251",20.59,10.30,0,293.96,344.76,3.0,0.9,0.000,1294534.2,1294534.2,82,0,0,0,L,1122011218,1,122.46,121.33,0002,7,0,0,0,0,0,0,4,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558142145,483632.00
05/17/2019 21:15,2,0.143,ALERT,212.83,296.96,59.990,1558142104,"201051344001230","174011545737251",18.71,9.70,0,293.66,339.95,2.7,0.7,0.000,1290385.1,1290385.1,83,0,0,0,L,1122011218,1,122.23,121.33,0002,7,0,0,0,0,0,0,4,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558142147,483633.00
05/17/2019 21:15,2,0.139,ALERT,212.38,296.66,59.996,1558142104,"201051344000646","174011545737251",20.75,10.30,0,292.16,335.14,2.9,0.9,0.000,1284130.9,1284130.9,82,0,0,0,L,1122011218,1,122.23,121.55,0002,7,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558142149,483634.00
05/17/2019 21:15,2,0.137,ALERT,213.29,297.87,60.001,1558142104,"201051344000867","174011545737251",20.87,11.30,0,295.46,336.64,2.9,0.9,0.000,1281996.0,1281996.0,82,0,0,0,L,1122011218,1,121.78,122.23,0002,9,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558142151,483635.00
05/17/2019 21:15,2,0.143,ALERT,213.74,297.87,60.006,1558142104,"201051344000633","174011545737251",20.52,10.30,0,293.06,338.14,3.0,1.0,0.000,1279340.9,1279340.9,82,0,0,0,L,1122011218,1,122.01,122.68,0002,10,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558142153,483636.00
05/17/2019 21:15,2,0.162,ALERT,212.38,296.96,59.953,1558142104,"201051344000955","174011545737251",20.56,10.70,0,293.06,335.44,3.4,1.3,0.000,1304384.2,1304384.2,82,0,0,0,L,1122011218,1,121.55,121.55,0002,8,0,0,0,0,0,0,4,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558142155,483637.00
05/17/2019 21:15,2,0.150,ALERT,213.29,297.57,60.001,1558142104,"201051344000648","174011545737251",20.69,10.00,0,294.86,336.94,3.2,1.1,0.000,1294287.2,1294287.2,83,0,0,0,L,1122011218,1,121.10,122.68,0002,7,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558142157,483638.00
05/17/2019 21:15,2,0.121,ALERT,213.51,298.17,60.001,1558142104,"201051344000645","174011545737251",21.39,11.30,0,294.86,336.64,2.6,0.6,0.000,1299382.2,1299382.2,82,0,0,0,L,1122011218,1,121.78,122.68,0002,8,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558142158,483639.00
05/17/2019 21:15,2,0.143,ALERT,213.06,298.77,60.001,1558142104,"201051344000569","174011545737251",20.65,11.00,0,295.76,336.94,3.0,1.0,0.000,1315727.2,1315727.2,84,0,0,0,L,1122011218,1,121.10,122.68,0002,8,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558142160,483640.00
05/17/2019 21:15,2,0.199,ALERT,213.29,297.87,60.001,1558142104,"179051228000119","174011545737251",19.52,13.30,0,293.06,339.04,4.0,1.9,0.000,102448.8,102448.8,82,0,0,0,L,46974696,1,121.55,123.14,0000,10,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558142162,483641.00
05/17/2019 21:30,2,0.000,ALERT,212.83,298.17,59.980,1558143004,"201051344000579","174011545737251",0.00,9.70,0,296.66,300.57,0.0,0.0,0.000,1315827.7,1315827.7,84,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1558143006,483642.00
05/17/2019 21:30,2,0.000,ALERT,212.61,296.06,60.022,1558143004,"201051344001025","174011545737251",0.00,9.30,0,294.86,299.67,0.0,0.0,0.000,1298766.7,1298766.7,84,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1558143008,483643.00
05/17/2019 21:30,2,0.000,ALERT,212.83,296.96,60.022,1558143004,"201051344001093","174011545737251",0.00,10.30,0,295.16,299.37,0.0,0.0,0.000,1282105.9,1282105.9,86,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1558143009,483644.00
05/17/2019 21:30,2,0.000,ALERT,212.83,297.87,59.996,1558143004,"201051344000458","174011545737251",0.00,10.70,0,296.36,300.87,0.0,0.0,0.000,1298437.8,1298437.8,84,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1558143011,483645.00
05/17/2019 21:30,2,0.000,ALERT,212.61,297.26,60.033,1558143004,"201051344000890","174011545737251",0.00,9.30,0,295.76,299.97,0.0,0.0,0.000,1296977.2,1296977.2,84,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1558143013,483646.00
05/17/2019 21:30,2,0.000,ALERT,212.83,297.26,60.038,1558143004,"201051344000988","174011545737251",0.00,9.70,0,293.66,299.67,0.0,0.0,0.000,998473.6,998473.6,85,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1558143015,483647.00
05/17/2019 21:30,2,0.000,ALERT,213.06,297.57,60.049,1558143004,"201051344000582","174011545737251",0.00,9.30,0,296.06,300.27,0.0,0.0,0.000,1275426.5,1275426.5,84,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1558143017,483648.00
05/17/2019 21:30,2,0.000,ALERT,212.83,298.17,60.033,1558143004,"201051344000868","174011545737251",0.00,9.70,0,296.66,300.57,0.0,0.0,0.000,1283909.4,1283909.4,84,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1558143018,483649.00
05/17/2019 21:30,2,0.000,ALERT,213.29,297.87,60.043,1558143004,"201051344000576","174011545737251",0.00,9.30,0,296.06,299.97,0.0,0.0,0.000,1301650.6,1301650.6,84,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1558143020,483650.00
05/17/2019 21:30,2,0.000,ALERT,212.83,297.57,60.043,1558143004,"201051344001158","174011545737251",0.00,9.00,0,295.46,299.37,0.0,0.0,0.000,1278427.2,1278427.2,85,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1558143022,483651.00
05/17/2019 21:30,2,0.000,ALERT,212.83,296.06,60.043,1558143004,"201051344000917","174011545737251",0.00,10.70,0,293.96,298.77,0.0,0.0,0.000,1291978.4,1291978.4,86,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1558143024,483652.00
05/17/2019 21:30,2,0.000,ALERT,212.83,296.06,60.043,1558143004,"201051344000417","174011545737251",0.00,9.30,0,294.86,298.77,0.0,0.0,0.000,1033248.3,1033248.3,84,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1558143026,483653.00
05/17/2019 21:30,2,0.000,ALERT,213.06,296.66,60.038,1558143004,"201051344000685","174011545737251",0.00,9.00,0,294.86,299.37,0.0,0.0,0.000,1298408.3,1298408.3,87,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1558143028,483654.00
05/17/2019 21:30,2,0.000,ALERT,212.61,296.06,60.065,1558143004,"201051344000651","174011545737251",0.00,9.00,0,294.56,298.47,0.0,0.0,0.000,1291618.3,1291618.3,84,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1558143029,483655.00
05/17/2019 21:30,2,0.000,ALERT,212.61,298.47,60.043,1558143004,"201051344000594","174011545737251",0.00,10.00,0,295.76,300.27,0.0,0.0,0.000,1303500.9,1303500.9,84,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1558143031,483656.00
05/17/2019 21:30,2,0.000,ALERT,213.06,297.57,60.065,1558143004,"201051344000469","174011545737251",0.00,9.00,0,295.16,299.37,0.0,0.0,0.000,1283592.8,1283592.8,86,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1558143033,483657.00
05/17/2019 21:30,2,0.000,ALERT,212.83,296.96,60.049,1558143004,"201051344000585","174011545737251",0.00,9.70,0,294.86,299.67,0.0,0.0,0.000,1305284.2,1305284.2,84,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1558143035,483658.00
05/17/2019 21:30,2,0.000,ALERT,213.51,297.87,60.049,1558143004,"201051344000853","174011545737251",0.00,9.30,0,296.36,300.27,0.0,0.0,0.000,1306906.7,1306906.7,84,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1558143037,483659.00
