ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/17/2019 21:30,2,0.000,ALERT,212.83,296.96,60.038,1558143004,"201051344001145","174011545737251",0.00,9.00,0,295.46,299.97,0.0,0.0,0.000,1306663.2,1306663.2,85,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1558143039,483660.00
05/17/2019 21:30,2,0.000,ALERT,212.83,296.96,60.049,1558143004,"201051344000438","174011545737251",0.00,9.00,0,295.16,299.37,0.0,0.0,0.000,1299889.5,1299889.5,85,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1558143040,483661.00
05/17/2019 21:30,2,0.000,ALERT,212.38,296.66,60.043,1558143004,"201051344001135","174011545737251",0.00,9.70,0,295.46,299.37,0.0,0.0,0.000,1286764.7,1286764.7,84,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1558143042,483662.00
05/17/2019 21:30,2,0.000,ALERT,212.83,297.87,60.006,1558143004,"201051344000983","174011545737251",0.00,9.70,0,296.36,300.27,0.0,0.0,0.000,1304857.0,1304857.0,84,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1558143044,483663.00
05/17/2019 21:30,2,0.000,ALERT,212.61,296.66,60.038,1558143004,"201051344001203","174011545737251",0.00,9.30,0,295.16,300.57,0.0,0.0,0.000,1294534.2,1294534.2,84,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1558143046,483664.00
05/17/2019 21:30,2,0.000,ALERT,212.61,297.26,60.038,1558143004,"201051344001230","174011545737251",0.00,9.00,0,295.16,299.67,0.0,0.0,0.000,1290385.1,1290385.1,85,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1558143048,483665.00
05/17/2019 21:30,2,0.000,ALERT,212.38,296.66,60.038,1558143004,"201051344000646","174011545737251",0.00,9.30,0,294.26,299.07,0.0,0.0,0.000,1284130.9,1284130.9,84,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1558143050,483666.00
05/17/2019 21:30,2,0.000,ALERT,213.29,297.87,60.038,1558143004,"201051344000867","174011545737251",0.00,10.30,0,296.06,300.27,0.0,0.0,0.000,1281996.0,1281996.0,84,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1558143052,483667.00
05/17/2019 21:30,2,0.000,ALERT,213.51,297.57,60.022,1558143004,"201051344000633","174011545737251",0.00,9.30,0,294.26,299.07,0.0,0.0,0.000,1279340.9,1279340.9,84,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1558143053,483668.00
05/17/2019 21:30,2,0.000,ALERT,212.38,297.26,60.028,1558143004,"201051344000955","174011545737251",0.00,9.70,0,295.16,299.37,0.0,0.0,0.000,1304384.3,1304384.3,84,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1558143055,483669.00
05/17/2019 21:30,2,0.000,ALERT,213.06,297.26,60.038,1558143004,"201051344000648","174011545737251",0.00,9.00,0,295.76,299.67,0.0,0.0,0.000,1294287.3,1294287.3,85,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1558143057,483670.00
05/17/2019 21:30,2,0.000,ALERT,213.29,297.87,60.017,1558143004,"201051344000645","174011545737251",0.00,10.30,0,296.06,299.97,0.0,0.0,0.000,1299382.2,1299382.2,84,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1558143059,483671.00
05/17/2019 21:30,2,0.000,ALERT,213.06,298.17,60.001,1558143004,"201051344000569","174011545737251",0.00,10.00,0,296.66,300.27,0.0,0.0,0.000,1315727.2,1315727.2,86,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1558143061,483672.00
05/17/2019 21:30,2,0.000,ALERT,213.06,297.26,60.012,1558143004,"179051228000119","174011545737251",0.00,12.00,0,294.86,299.07,0.0,0.0,0.000,102449.0,102449.0,84,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558143062,483673.00
05/17/2019 21:45,2,0.000,ALERT,212.38,297.87,60.022,1558143904,"201051344000579","174011545737251",0.00,9.00,0,296.36,300.27,0.0,0.0,0.000,1315827.7,1315827.7,86,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558143907,483674.00
05/17/2019 21:45,2,0.000,ALERT,212.16,296.06,60.028,1558143904,"201051344001025","174011545737251",0.00,8.00,0,293.96,299.07,0.0,0.0,0.000,1298766.7,1298766.7,86,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558143908,483675.00
05/17/2019 21:45,2,0.000,ALERT,212.38,296.66,60.033,1558143904,"201051344001093","174011545737251",0.00,9.30,0,293.96,298.17,0.0,0.0,0.000,1282105.9,1282105.9,88,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558143910,483676.00
05/17/2019 21:45,2,0.000,ALERT,212.38,297.57,60.028,1558143904,"201051344000458","174011545737251",0.00,9.70,0,295.46,300.57,0.0,0.0,0.000,1298437.8,1298437.8,86,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558143912,483677.00
05/17/2019 21:45,2,0.000,ALERT,212.38,296.96,60.028,1558143904,"201051344000890","174011545737251",0.00,8.50,0,294.86,299.67,0.0,0.0,0.000,1296977.2,1296977.2,86,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558143914,483678.00
05/17/2019 21:45,2,0.000,ALERT,212.16,296.96,60.022,1558143904,"201051344000988","174011545737251",0.00,8.50,0,293.06,299.37,0.0,0.0,0.000,998473.6,998473.6,87,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558143916,483679.00
05/17/2019 21:45,2,0.000,ALERT,212.83,297.57,60.028,1558143904,"201051344000582","174011545737251",0.00,8.50,0,294.86,299.07,0.0,0.0,0.000,1275426.5,1275426.5,86,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558143918,483680.00
05/17/2019 21:45,2,0.000,ALERT,212.38,297.87,60.022,1558143904,"201051344000868","174011545737251",0.00,8.50,0,295.76,300.27,0.0,0.0,0.000,1283909.4,1283909.4,86,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558143919,483681.00
05/17/2019 21:45,2,0.000,ALERT,212.83,297.57,60.033,1558143904,"201051344000576","174011545737251",0.00,8.50,0,295.46,299.97,0.0,0.0,0.000,1301650.6,1301650.6,86,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558143921,483682.00
05/17/2019 21:45,2,0.000,ALERT,212.38,296.96,60.022,1558143904,"201051344001158","174011545737251",0.00,8.00,0,294.56,299.37,0.0,0.0,0.000,1278427.2,1278427.2,87,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558143923,483683.00
05/17/2019 21:45,2,0.000,ALERT,212.38,296.06,60.012,1558143904,"201051344000917","174011545737251",0.00,10.00,0,292.76,297.57,0.0,0.0,0.000,1291978.4,1291978.4,88,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558143925,483684.00
05/17/2019 21:45,2,0.000,ALERT,212.38,296.06,60.022,1558143904,"201051344000417","174011545737251",0.00,8.50,0,293.66,297.57,0.0,0.0,0.000,1033248.3,1033248.3,86,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558143927,483685.00
05/17/2019 21:45,2,0.000,ALERT,212.61,296.66,60.022,1558143904,"201051344000685","174011545737251",0.00,8.50,0,294.26,298.17,0.0,0.0,0.000,1298408.3,1298408.3,89,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558143928,483686.00
05/17/2019 21:45,2,0.000,ALERT,212.38,295.76,60.022,1558143904,"201051344000651","174011545737251",0.00,8.00,0,293.96,297.87,0.0,0.0,0.000,1291618.3,1291618.3,86,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558143930,483687.00
05/17/2019 21:45,2,0.000,ALERT,212.16,297.87,60.006,1558143904,"201051344000594","174011545737251",0.00,9.00,0,295.16,299.97,0.0,0.0,0.000,1303500.9,1303500.9,86,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558143932,483688.00
05/17/2019 21:45,2,0.000,ALERT,212.61,297.57,60.028,1558143904,"201051344000469","174011545737251",0.00,7.70,0,294.56,299.37,0.0,0.0,0.000,1283592.8,1283592.8,88,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558143934,483689.00
05/17/2019 21:45,2,0.000,ALERT,212.38,296.96,60.012,1558143904,"201051344000585","174011545737251",0.00,9.00,0,293.66,298.47,0.0,0.0,0.000,1305284.2,1305284.2,86,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558143936,483690.00
05/17/2019 21:45,2,0.000,ALERT,213.06,297.26,60.012,1558143904,"201051344000853","174011545737251",0.00,8.50,0,295.46,299.97,0.0,0.0,0.000,1306906.7,1306906.7,86,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558143938,483691.00
05/17/2019 21:45,2,0.000,ALERT,212.61,296.96,60.022,1558143904,"201051344001145","174011545737251",0.00,8.00,0,294.86,299.07,0.0,0.0,0.000,1306663.2,1306663.2,87,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558143939,483692.00
05/17/2019 21:45,2,0.000,ALERT,212.38,296.66,60.065,1558143904,"201051344000438","174011545737251",0.00,8.00,0,294.56,298.77,0.0,0.0,0.000,1299889.5,1299889.5,87,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558143941,483693.00
05/17/2019 21:45,2,0.000,ALERT,211.93,296.66,60.017,1558143904,"201051344001135","174011545737251",0.00,8.50,0,294.56,298.77,0.0,0.0,0.000,1286764.7,1286764.7,86,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558143943,483694.00
05/17/2019 21:45,2,0.000,ALERT,212.61,297.57,60.017,1558143904,"201051344000983","174011545737251",0.00,9.00,0,296.06,300.27,0.0,0.0,0.000,1304857.0,1304857.0,86,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558143945,483695.00
05/17/2019 21:45,2,0.000,ALERT,212.38,296.06,60.017,1558143904,"201051344001203","174011545737251",0.00,8.50,0,294.26,299.97,0.0,0.0,0.000,1294534.2,1294534.2,86,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558143947,483696.00
05/17/2019 21:45,2,0.000,ALERT,212.16,296.96,60.022,1558143904,"201051344001230","174011545737251",0.00,8.00,0,294.56,298.77,0.0,0.0,0.000,1290385.1,1290385.1,87,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558143949,483697.00
05/17/2019 21:45,2,0.000,ALERT,211.93,296.36,60.017,1558143904,"201051344000646","174011545737251",0.00,8.00,0,293.66,298.17,0.0,0.0,0.000,1284130.9,1284130.9,86,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558143950,483698.00
05/17/2019 21:45,2,0.000,ALERT,212.83,296.96,60.022,1558143904,"201051344000867","174011545737251",0.00,9.30,0,295.46,299.97,0.0,0.0,0.000,1281996.0,1281996.0,86,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558143952,483699.00
05/17/2019 21:45,2,0.000,ALERT,213.06,296.66,60.028,1558143904,"201051344000633","174011545737251",0.00,8.50,0,293.96,299.07,0.0,0.0,0.000,1279340.9,1279340.9,86,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558143954,483700.00
05/17/2019 21:45,2,0.000,ALERT,211.93,296.36,60.022,1558143904,"201051344000955","174011545737251",0.00,9.00,0,294.26,298.47,0.0,0.0,0.000,1304384.3,1304384.3,86,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558143956,483701.00
05/17/2019 21:45,2,0.000,ALERT,212.83,296.36,60.017,1558143904,"201051344000648","174011545737251",0.00,8.00,0,295.16,299.67,0.0,0.0,0.000,1294287.3,1294287.3,87,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558143958,483702.00
05/17/2019 21:45,2,0.000,ALERT,212.83,296.96,59.985,1558143904,"201051344000645","174011545737251",0.00,9.30,0,295.76,299.67,0.0,0.0,0.000,1299382.2,1299382.2,86,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558143959,483703.00
05/17/2019 21:45,2,0.000,ALERT,212.61,297.57,60.038,1558143904,"201051344000569","174011545737251",0.00,9.00,0,296.66,300.57,0.0,0.0,0.000,1315727.2,1315727.2,88,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558143961,483704.00
05/17/2019 21:45,2,0.000,ALERT,212.83,296.66,60.028,1558143904,"179051228000119","174011545737251",0.00,11.00,0,294.26,299.07,0.0,0.0,0.000,102449.0,102449.0,86,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558143963,483705.00
05/17/2019 22:00,2,0.000,ALERT,211.70,296.66,59.996,1558144804,"201051344000579","174011545737251",0.00,8.00,0,295.46,299.67,0.0,0.0,0.000,1315827.7,1315827.7,88,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558144806,483706.00
05/17/2019 22:00,2,0.000,ALERT,211.25,295.46,60.033,1558144804,"201051344001025","174011545737251",0.00,7.70,0,293.36,298.77,0.0,0.0,0.000,1298766.7,1298766.7,88,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558144808,483707.00
05/17/2019 22:00,2,0.000,ALERT,211.48,296.06,59.985,1558144804,"201051344001093","174011545737251",0.00,9.00,0,293.36,298.17,0.0,0.0,0.000,1282105.9,1282105.9,90,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558144810,483708.00
05/17/2019 22:00,2,0.000,ALERT,211.70,296.06,60.038,1558144804,"201051344000458","174011545737251",0.00,9.00,0,294.86,299.67,0.0,0.0,0.000,1298437.8,1298437.8,88,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558144812,483709.00
05/17/2019 22:00,2,0.000,ALERT,211.48,296.66,60.033,1558144804,"201051344000890","174011545737251",0.00,8.00,0,294.26,299.07,0.0,0.0,0.000,1296977.2,1296977.2,88,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558144813,483710.00
05/17/2019 22:00,2,0.000,ALERT,211.48,295.76,60.022,1558144804,"201051344000988","174011545737251",0.00,8.00,0,292.46,298.47,0.0,0.0,0.000,998473.6,998473.6,89,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558144815,483711.00
05/17/2019 22:00,2,0.000,ALERT,211.93,297.26,60.033,1558144804,"201051344000582","174011545737251",0.00,7.70,0,294.26,298.77,0.0,0.0,0.000,1275426.5,1275426.5,88,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558144817,483712.00
05/17/2019 22:00,2,0.000,ALERT,211.70,296.36,60.038,1558144804,"201051344000868","174011545737251",0.00,8.00,0,295.46,299.67,0.0,0.0,0.000,1283909.4,1283909.4,88,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558144819,483713.00
05/17/2019 22:00,2,0.000,ALERT,212.16,296.36,60.038,1558144804,"201051344000576","174011545737251",0.00,7.70,0,294.86,299.37,0.0,0.0,0.000,1301650.6,1301650.6,88,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558144821,483714.00
05/17/2019 22:00,2,0.000,ALERT,211.70,295.76,60.028,1558144804,"201051344001158","174011545737251",0.00,7.30,0,294.26,298.77,0.0,0.0,0.000,1278427.2,1278427.2,89,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558144823,483715.00
05/17/2019 22:00,2,0.000,ALERT,211.48,295.76,59.990,1558144804,"201051344000917","174011545737251",0.00,9.30,0,292.46,297.57,0.0,0.0,0.000,1291978.4,1291978.4,90,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558144825,483716.00
05/17/2019 22:00,2,0.000,ALERT,211.70,295.76,60.028,1558144804,"201051344000417","174011545737251",0.00,8.00,0,293.06,297.57,0.0,0.0,0.000,1033248.3,1033248.3,88,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558144827,483717.00
05/17/2019 22:00,2,0.000,ALERT,211.70,296.36,60.033,1558144804,"201051344000685","174011545737251",0.00,7.70,0,293.66,298.17,0.0,0.0,0.000,1298408.3,1298408.3,91,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558144828,483718.00
05/17/2019 22:00,2,0.000,ALERT,211.48,295.76,60.028,1558144804,"201051344000651","174011545737251",0.00,7.30,0,293.06,297.87,0.0,0.0,0.000,1291618.3,1291618.3,88,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558144830,483719.00
05/17/2019 22:00,2,0.000,ALERT,211.48,296.66,60.033,1558144804,"201051344000594","174011545737251",0.00,8.00,0,294.56,299.67,0.0,0.0,0.000,1303500.9,1303500.9,88,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558144832,483720.00
05/17/2019 22:00,2,0.000,ALERT,211.70,296.06,60.038,1558144804,"201051344000469","174011545737251",0.00,7.30,0,293.96,298.77,0.0,0.0,0.000,1283592.8,1283592.8,90,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558144834,483721.00
05/17/2019 22:00,2,0.000,ALERT,211.70,296.36,60.043,1558144804,"201051344000585","174011545737251",0.00,8.00,0,293.06,298.17,0.0,0.0,0.000,1305284.2,1305284.2,88,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558144836,483722.00
05/17/2019 22:00,2,0.000,ALERT,212.38,296.06,60.038,1558144804,"201051344000853","174011545737251",0.00,7.70,0,294.86,299.07,0.0,0.0,0.000,1306906.7,1306906.7,88,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558144838,483723.00
05/17/2019 22:00,2,0.000,ALERT,211.93,296.66,60.075,1558144804,"201051344001145","174011545737251",0.00,7.70,0,293.96,298.77,0.0,0.0,0.000,1306663.2,1306663.2,89,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558144839,483724.00
05/17/2019 22:00,2,0.000,ALERT,211.70,296.36,60.012,1558144804,"201051344000438","174011545737251",0.00,7.30,0,293.96,298.77,0.0,0.0,0.000,1299889.5,1299889.5,89,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558144841,483725.00
05/17/2019 22:00,2,0.000,ALERT,211.25,296.36,60.038,1558144804,"201051344001135","174011545737251",0.00,8.00,0,293.96,298.47,0.0,0.0,0.000,1286764.7,1286764.7,88,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558144843,483726.00
05/17/2019 22:00,2,0.000,ALERT,211.70,296.06,60.022,1558144804,"201051344000983","174011545737251",0.00,8.00,0,295.16,299.37,0.0,0.0,0.000,1304857.0,1304857.0,88,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558144845,483727.00
05/17/2019 22:00,2,0.000,ALERT,211.48,296.06,60.043,1558144804,"201051344001203","174011545737251",0.00,7.70,0,293.66,299.67,0.0,0.0,0.000,1294534.2,1294534.2,88,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558144847,483728.00
05/17/2019 22:00,2,0.000,ALERT,211.25,296.66,60.059,1558144804,"201051344001230","174011545737251",0.00,7.70,0,293.96,298.47,0.0,0.0,0.000,1290385.1,1290385.1,89,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558144848,483729.00
05/17/2019 22:00,2,0.000,ALERT,211.25,296.06,60.070,1558144804,"201051344000646","174011545737251",0.00,7.70,0,292.76,297.87,0.0,0.0,0.000,1284130.9,1284130.9,88,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558144850,483730.00
05/17/2019 22:00,2,0.000,ALERT,211.93,295.76,60.038,1558144804,"201051344000867","174011545737251",0.00,9.00,0,294.56,299.37,0.0,0.0,0.000,1281996.0,1281996.0,88,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558144852,483731.00
05/17/2019 22:00,2,0.000,ALERT,212.38,295.46,60.038,1558144804,"201051344000633","174011545737251",0.00,7.70,0,293.06,298.17,0.0,0.0,0.000,1279340.9,1279340.9,88,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558144854,483732.00
05/17/2019 22:00,2,0.000,ALERT,211.03,296.06,60.038,1558144804,"201051344000955","174011545737251",0.00,8.00,0,293.66,297.87,0.0,0.0,0.000,1304384.3,1304384.3,88,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558144856,483733.00
05/17/2019 22:00,2,0.000,ALERT,211.70,295.46,60.043,1558144804,"201051344000648","174011545737251",0.00,7.30,0,294.26,298.77,0.0,0.0,0.000,1294287.3,1294287.3,89,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558144858,483734.00
05/17/2019 22:00,2,0.000,ALERT,212.16,296.06,60.028,1558144804,"201051344000645","174011545737251",0.00,9.00,0,294.86,299.07,0.0,0.0,0.000,1299382.2,1299382.2,88,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558144859,483735.00
05/17/2019 22:00,2,0.000,ALERT,211.70,296.66,60.070,1558144804,"201051344000569","174011545737251",0.00,8.00,0,295.46,299.67,0.0,0.0,0.000,1315727.2,1315727.2,90,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558144861,483736.00
05/17/2019 22:00,2,0.000,ALERT,211.93,295.46,60.028,1558144804,"179051228000119","174011545737251",0.00,10.00,0,293.06,298.47,0.0,0.0,0.000,102449.0,102449.0,88,0,0,0,L,46974696,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558144863,483737.00
05/17/2019 22:15,2,0.000,ALERT,212.83,297.87,60.033,1558145704,"201051344000579","174011545737251",0.00,7.70,0,294.26,299.67,0.0,0.0,0.000,1315827.7,1315827.7,90,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558145706,483738.00
05/17/2019 22:15,2,0.000,ALERT,212.61,296.66,60.054,1558145704,"201051344001025","174011545737251",0.00,7.30,0,293.66,300.57,0.0,0.0,0.000,1298766.7,1298766.7,90,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558145708,483739.00
05/17/2019 22:15,2,0.000,ALERT,212.83,297.87,60.033,1558145704,"201051344001093","174011545737251",0.00,8.50,0,294.26,299.67,0.0,0.0,0.000,1282105.9,1282105.9,92,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558145710,483740.00
05/17/2019 22:15,2,0.000,ALERT,212.61,296.96,60.033,1558145704,"201051344000458","174011545737251",0.00,9.00,0,293.66,299.67,0.0,0.0,0.000,1298437.8,1298437.8,90,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558145712,483741.00
05/17/2019 22:15,2,0.000,ALERT,212.61,298.17,60.022,1558145704,"201051344000890","174011545737251",0.00,7.70,0,294.86,300.87,0.0,0.0,0.000,1296977.2,1296977.2,90,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558145713,483742.00
05/17/2019 22:15,2,0.000,ALERT,212.38,296.96,59.990,1558145704,"201051344000988","174011545737251",0.00,7.70,0,291.25,298.47,0.0,0.0,0.000,998473.6,998473.6,91,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558145715,483743.00
05/17/2019 22:15,2,0.000,ALERT,213.06,298.47,60.075,1558145704,"201051344000582","174011545737251",0.00,7.30,0,295.16,300.87,0.0,0.0,0.000,1275426.5,1275426.5,90,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558145717,483744.00
05/17/2019 22:15,2,0.000,ALERT,212.83,297.87,60.028,1558145704,"201051344000868","174011545737251",0.00,7.70,0,294.26,299.67,0.0,0.0,0.000,1283909.4,1283909.4,90,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558145719,483745.00
05/17/2019 22:15,2,0.000,ALERT,213.29,297.87,60.017,1558145704,"201051344000576","174011545737251",0.00,7.30,0,293.96,299.07,0.0,0.0,0.000,1301650.6,1301650.6,90,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558145721,483746.00
05/17/2019 22:15,2,0.000,ALERT,212.83,296.96,60.022,1558145704,"201051344001158","174011545737251",0.00,7.30,0,293.06,298.47,0.0,0.0,0.000,1278427.2,1278427.2,91,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558145723,483747.00
05/17/2019 22:15,2,0.000,ALERT,212.83,296.96,60.001,1558145704,"201051344000917","174011545737251",0.00,9.00,0,293.36,299.37,0.0,0.0,0.000,1291978.4,1291978.4,92,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558145724,483748.00
05/17/2019 22:15,2,0.000,ALERT,212.83,297.26,60.022,1558145704,"201051344000417","174011545737251",0.00,7.70,0,293.66,299.37,0.0,0.0,0.000,1033248.3,1033248.3,90,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558145726,483749.00
05/17/2019 22:15,2,0.000,ALERT,213.06,297.57,60.017,1558145704,"201051344000685","174011545737251",0.00,7.70,0,294.26,299.97,0.0,0.0,0.000,1298408.3,1298408.3,93,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558145728,483750.00
05/17/2019 22:15,2,0.000,ALERT,212.83,296.66,60.038,1558145704,"201051344000651","174011545737251",0.00,7.00,0,293.96,299.67,0.0,0.0,0.000,1291618.3,1291618.3,90,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558145730,483751.00
05/17/2019 22:15,2,0.000,ALERT,212.16,297.57,60.038,1558145704,"201051344000594","174011545737251",0.00,7.70,0,293.66,299.07,0.0,0.0,0.000,1303500.9,1303500.9,90,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558145732,483752.00
05/17/2019 22:15,2,0.000,ALERT,212.61,296.96,60.012,1558145704,"201051344000469","174011545737251",0.00,7.00,0,292.76,298.77,0.0,0.0,0.000,1283592.8,1283592.8,92,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558145734,483753.00
05/17/2019 22:15,2,0.000,ALERT,212.83,297.57,60.006,1558145704,"201051344000585","174011545737251",0.00,7.70,0,293.96,299.97,0.0,0.0,0.000,1305284.2,1305284.2,90,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558145735,483754.00
05/17/2019 22:15,2,0.000,ALERT,213.06,296.96,59.985,1558145704,"201051344000853","174011545737251",0.00,7.30,0,293.66,299.37,0.0,0.0,0.000,1306906.7,1306906.7,90,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558145737,483755.00
05/17/2019 22:15,2,0.000,ALERT,213.06,297.87,60.012,1558145704,"201051344001145","174011545737251",0.00,7.30,0,294.86,300.57,0.0,0.0,0.000,1306663.2,1306663.2,91,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558145739,483756.00
05/17/2019 22:15,2,0.000,ALERT,213.06,297.87,60.033,1558145704,"201051344000438","174011545737251",0.00,7.30,0,294.56,300.27,0.0,0.0,0.000,1299889.5,1299889.5,91,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558145741,483757.00
05/17/2019 22:15,2,0.000,ALERT,212.38,297.87,60.017,1558145704,"201051344001135","174011545737251",0.00,7.70,0,294.56,300.57,0.0,0.0,0.000,1286764.7,1286764.7,90,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558145743,483758.00
05/17/2019 22:15,2,0.000,ALERT,212.61,297.26,60.022,1558145704,"201051344000983","174011545737251",0.00,7.70,0,294.26,299.37,0.0,0.0,0.000,1304857.0,1304857.0,90,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558145744,483759.00
05/17/2019 22:15,2,0.000,ALERT,212.83,297.57,60.022,1558145704,"201051344001203","174011545737251",0.00,7.30,0,294.26,301.77,0.0,0.0,0.000,1294534.2,1294534.2,90,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558145746,483760.00
05/17/2019 22:15,2,0.000,ALERT,212.83,298.17,60.022,1558145704,"201051344001230","174011545737251",0.00,7.30,0,294.56,300.27,0.0,0.0,0.000,1290385.1,1290385.1,91,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558145748,483761.00
05/17/2019 22:15,2,0.000,ALERT,212.38,297.57,60.065,1558145704,"201051344000646","174011545737251",0.00,7.30,0,293.66,299.67,0.0,0.0,0.000,1284130.9,1284130.9,90,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558145750,483762.00
05/17/2019 22:15,2,0.000,ALERT,212.83,296.96,60.022,1558145704,"201051344000867","174011545737251",0.00,8.50,0,293.36,299.37,0.0,0.0,0.000,1281996.0,1281996.0,90,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558145752,483763.00
05/17/2019 22:15,2,0.000,ALERT,213.06,296.36,60.028,1558145704,"201051344000633","174011545737251",0.00,7.30,0,291.85,298.17,0.0,0.0,0.000,1279340.9,1279340.9,90,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558145753,483764.00
05/17/2019 22:15,2,0.000,ALERT,212.38,297.57,59.975,1558145704,"201051344000955","174011545737251",0.00,7.70,0,293.96,299.67,0.0,0.0,0.000,1304384.3,1304384.3,90,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558145755,483765.00
05/17/2019 22:15,2,0.000,ALERT,212.83,296.66,60.028,1558145704,"201051344000648","174011545737251",0.00,7.00,0,293.06,299.07,0.0,0.0,0.000,1294287.3,1294287.3,91,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558145757,483766.00
05/17/2019 22:15,2,0.000,ALERT,213.06,297.57,60.028,1558145704,"201051344000645","174011545737251",0.00,8.00,0,293.66,299.07,0.0,0.0,0.000,1299382.2,1299382.2,90,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558145759,483767.00
05/17/2019 22:15,2,0.000,ALERT,212.61,298.47,60.033,1558145704,"201051344000569","174011545737251",0.00,7.70,0,294.26,299.67,0.0,0.0,0.000,1315727.2,1315727.2,92,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558145761,483768.00
05/17/2019 22:15,2,0.000,ALERT,213.06,296.96,59.985,1558145704,"179051228000119","174011545737251",0.00,9.70,0,291.85,298.47,0.0,0.0,0.000,102449.0,102449.0,90,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558145763,483769.00
05/17/2019 22:30,2,0.000,ALERT,212.16,297.57,60.043,1558146604,"201051344000579","174011545737251",0.00,7.70,0,295.46,299.97,0.0,0.0,0.000,1315827.7,1315827.7,92,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558146606,483770.00
05/17/2019 22:30,2,0.000,ALERT,211.93,296.66,60.001,1558146604,"201051344001025","174011545737251",0.00,7.00,0,295.16,300.57,0.0,0.0,0.000,1298766.7,1298766.7,92,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558146608,483771.00
05/17/2019 22:30,2,0.000,ALERT,212.16,296.96,60.043,1558146604,"201051344001093","174011545737251",0.00,8.00,0,295.76,299.97,0.0,0.0,0.000,1282105.9,1282105.9,94,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558146610,483772.00
05/17/2019 22:30,2,0.000,ALERT,212.16,296.96,60.049,1558146604,"201051344000458","174011545737251",0.00,8.50,0,295.16,300.27,0.0,0.0,0.000,1298437.8,1298437.8,92,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558146612,483773.00
05/17/2019 22:30,2,0.000,ALERT,211.93,297.57,60.054,1558146604,"201051344000890","174011545737251",0.00,7.70,0,296.36,301.17,0.0,0.0,0.000,1296977.2,1296977.2,92,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558146614,483774.00
05/17/2019 22:30,2,0.000,ALERT,212.16,296.66,60.075,1558146604,"201051344000988","174011545737251",0.00,7.30,0,292.76,299.07,0.0,0.0,0.000,998473.6,998473.6,93,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558146615,483775.00
05/17/2019 22:30,2,0.000,ALERT,212.38,297.87,60.049,1558146604,"201051344000582","174011545737251",0.00,7.00,0,296.36,300.87,0.0,0.0,0.000,1275426.5,1275426.5,92,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558146617,483776.00
05/17/2019 22:30,2,0.000,ALERT,212.16,297.26,60.049,1558146604,"201051344000868","174011545737251",0.00,7.30,0,295.76,300.27,0.0,0.0,0.000,1283909.4,1283909.4,92,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558146619,483777.00
05/17/2019 22:30,2,0.000,ALERT,212.61,297.26,60.054,1558146604,"201051344000576","174011545737251",0.00,7.30,0,295.16,299.67,0.0,0.0,0.000,1301650.6,1301650.6,92,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558146621,483778.00
05/17/2019 22:30,2,0.000,ALERT,212.16,296.36,60.049,1558146604,"201051344001158","174011545737251",0.00,7.00,0,293.36,299.07,0.0,0.0,0.000,1278427.2,1278427.2,93,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558146623,483779.00
05/17/2019 22:30,2,0.000,ALERT,212.16,296.36,60.038,1558146604,"201051344000917","174011545737251",0.00,8.50,0,294.56,299.67,0.0,0.0,0.000,1291978.4,1291978.4,94,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558146624,483780.00
05/17/2019 22:30,2,0.000,ALERT,211.93,296.06,60.043,1558146604,"201051344000417","174011545737251",0.00,7.30,0,295.16,299.37,0.0,0.0,0.000,1033248.3,1033248.3,92,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558146626,483781.00
05/17/2019 22:30,2,0.000,ALERT,212.16,296.66,60.049,1558146604,"201051344000685","174011545737251",0.00,7.30,0,295.16,299.97,0.0,0.0,0.000,1298408.3,1298408.3,95,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558146628,483782.00
05/17/2019 22:30,2,0.000,ALERT,211.93,295.76,60.070,1558146604,"201051344000651","174011545737251",0.00,6.70,0,295.16,299.67,0.0,0.0,0.000,1291618.3,1291618.3,92,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558146630,483783.00
05/17/2019 22:30,2,0.000,ALERT,211.93,297.26,60.054,1558146604,"201051344000594","174011545737251",0.00,7.30,0,294.56,299.97,0.0,0.0,0.000,1303500.9,1303500.9,92,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558146632,483784.00
05/17/2019 22:30,2,0.000,ALERT,212.16,296.66,60.049,1558146604,"201051344000469","174011545737251",0.00,6.70,0,293.96,299.07,0.0,0.0,0.000,1283592.8,1283592.8,94,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558146634,483785.00
05/17/2019 22:30,2,0.000,ALERT,211.93,296.96,60.049,1558146604,"201051344000585","174011545737251",0.00,7.70,0,295.16,300.27,0.0,0.0,0.000,1305284.2,1305284.2,92,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558146636,483786.00
05/17/2019 22:30,2,0.000,ALERT,212.61,296.36,60.070,1558146604,"201051344000853","174011545737251",0.00,7.00,0,295.16,299.67,0.0,0.0,0.000,1306906.7,1306906.7,92,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558146638,483787.00
05/17/2019 22:30,2,0.000,ALERT,212.16,296.96,60.059,1558146604,"201051344001145","174011545737251",0.00,7.00,0,295.76,300.87,0.0,0.0,0.000,1306663.2,1306663.2,93,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558146639,483788.00
05/17/2019 22:30,2,0.000,ALERT,211.93,296.66,60.054,1558146604,"201051344000438","174011545737251",0.00,7.00,0,296.06,300.57,0.0,0.0,0.000,1299889.5,1299889.5,93,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558146641,483789.00
05/17/2019 22:30,2,0.000,ALERT,211.48,296.66,60.054,1558146604,"201051344001135","174011545737251",0.00,7.30,0,295.76,300.57,0.0,0.0,0.000,1286764.7,1286764.7,92,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558146643,483790.00
05/17/2019 22:30,2,0.000,ALERT,211.93,296.66,60.049,1558146604,"201051344000983","174011545737251",0.00,7.30,0,295.16,299.97,0.0,0.0,0.000,1304857.0,1304857.0,92,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558146645,483791.00
05/17/2019 22:30,2,0.000,ALERT,211.70,296.06,60.043,1558146604,"201051344001203","174011545737251",0.00,7.30,0,295.46,301.77,0.0,0.0,0.000,1294534.2,1294534.2,92,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558146647,483792.00
05/17/2019 22:30,2,0.000,ALERT,211.48,296.96,60.070,1558146604,"201051344001230","174011545737251",0.00,7.30,0,296.06,300.27,0.0,0.0,0.000,1290385.1,1290385.1,93,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558146648,483793.00
05/17/2019 22:30,2,0.000,ALERT,211.25,296.36,60.033,1558146604,"201051344000646","174011545737251",0.00,7.00,0,294.86,299.67,0.0,0.0,0.000,1284130.9,1284130.9,92,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558146650,483794.00
05/17/2019 22:30,2,0.000,ALERT,212.16,296.06,60.028,1558146604,"201051344000867","174011545737251",0.00,8.00,0,293.96,299.97,0.0,0.0,0.000,1281996.0,1281996.0,92,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558146652,483795.00
05/17/2019 22:30,2,0.000,ALERT,212.61,296.06,60.033,1558146604,"201051344000633","174011545737251",0.00,7.00,0,293.36,299.07,0.0,0.0,0.000,1279340.9,1279340.9,92,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558146654,483796.00
05/17/2019 22:30,2,0.000,ALERT,211.03,296.36,60.033,1558146604,"201051344000955","174011545737251",0.00,7.30,0,295.46,299.97,0.0,0.0,0.000,1304384.3,1304384.3,92,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558146656,483797.00
05/17/2019 22:30,2,0.000,ALERT,212.16,295.46,60.022,1558146604,"201051344000648","174011545737251",0.00,6.70,0,294.86,299.37,0.0,0.0,0.000,1294287.3,1294287.3,93,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558146658,483798.00
05/17/2019 22:30,2,0.000,ALERT,212.38,296.66,60.017,1558146604,"201051344000645","174011545737251",0.00,7.70,0,295.46,299.37,0.0,0.0,0.000,1299382.2,1299382.2,92,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558146660,483799.00
05/17/2019 22:30,2,0.000,ALERT,212.16,297.26,60.022,1558146604,"201051344000569","174011545737251",0.00,7.30,0,296.06,300.27,0.0,0.0,0.000,1315727.2,1315727.2,94,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558146662,483800.00
05/17/2019 22:30,2,0.000,ALERT,212.38,296.06,59.985,1558146604,"179051228000119","174011545737251",0.00,9.30,0,293.96,299.07,0.0,0.0,0.000,102449.0,102449.0,92,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558146664,483801.00
05/17/2019 22:45,2,0.000,ALERT,212.83,298.17,60.017,1558147504,"201051344000579","174011545737251",0.00,7.30,0,295.16,299.97,0.0,0.0,0.000,1315827.7,1315827.7,94,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558147506,483802.00
05/17/2019 22:45,2,0.000,ALERT,212.38,296.06,60.017,1558147504,"201051344001025","174011545737251",0.00,6.70,0,293.96,299.07,0.0,0.0,0.000,1298766.7,1298766.7,94,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558147508,483803.00
05/17/2019 22:45,2,0.000,ALERT,212.61,296.96,60.022,1558147504,"201051344001093","174011545737251",0.00,7.70,0,294.26,298.47,0.0,0.0,0.000,1282105.9,1282105.9,96,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558147510,483804.00
05/17/2019 22:45,2,0.000,ALERT,212.61,297.57,60.022,1558147504,"201051344000458","174011545737251",0.00,8.00,0,294.56,299.97,0.0,0.0,0.000,1298437.8,1298437.8,94,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558147512,483805.00
