ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/17/2019 22:45,2,0.000,ALERT,212.38,297.57,59.980,1558147504,"201051344000890","174011545737251",0.00,7.30,0,295.16,299.37,0.0,0.0,0.000,1296977.2,1296977.2,94,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558147513,483806.00
05/17/2019 22:45,2,0.000,ALERT,212.83,297.57,60.054,1558147504,"201051344000988","174011545737251",0.00,7.30,0,291.85,299.07,0.0,0.0,0.000,998473.6,998473.6,95,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558147515,483807.00
05/17/2019 22:45,2,0.000,ALERT,213.06,297.87,60.022,1558147504,"201051344000582","174011545737251",0.00,6.70,0,295.16,299.07,0.0,0.0,0.000,1275426.5,1275426.5,94,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558147517,483808.00
05/17/2019 22:45,2,0.000,ALERT,212.83,298.17,59.985,1558147504,"201051344000868","174011545737251",0.00,7.00,0,294.86,299.97,0.0,0.0,0.000,1283909.4,1283909.4,94,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558147519,483809.00
05/17/2019 22:45,2,0.000,ALERT,213.51,298.17,60.022,1558147504,"201051344000576","174011545737251",0.00,7.00,0,294.56,299.37,0.0,0.0,0.000,1301650.6,1301650.6,94,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558147521,483810.00
05/17/2019 22:45,2,0.000,ALERT,213.06,297.57,60.017,1558147504,"201051344001158","174011545737251",0.00,6.70,0,293.96,298.77,0.0,0.0,0.000,1278427.2,1278427.2,95,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558147522,483811.00
05/17/2019 22:45,2,0.000,ALERT,212.83,296.36,60.028,1558147504,"201051344000917","174011545737251",0.00,8.00,0,293.36,297.57,0.0,0.0,0.000,1291978.4,1291978.4,96,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558147524,483812.00
05/17/2019 22:45,2,0.000,ALERT,212.83,296.36,60.012,1558147504,"201051344000417","174011545737251",0.00,7.00,0,293.96,297.57,0.0,0.0,0.000,1033248.3,1033248.3,94,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558147526,483813.00
05/17/2019 22:45,2,0.000,ALERT,213.06,296.96,59.985,1558147504,"201051344000685","174011545737251",0.00,7.30,0,294.56,298.17,0.0,0.0,0.000,1298408.3,1298408.3,97,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558147528,483814.00
05/17/2019 22:45,2,0.000,ALERT,212.83,296.36,60.022,1558147504,"201051344000651","174011545737251",0.00,6.30,0,293.96,297.87,0.0,0.0,0.000,1291618.3,1291618.3,94,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558147530,483815.00
05/17/2019 22:45,2,0.000,ALERT,212.61,298.17,60.006,1558147504,"201051344000594","174011545737251",0.00,7.00,0,294.26,299.67,0.0,0.0,0.000,1303500.9,1303500.9,94,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558147532,483816.00
05/17/2019 22:45,2,0.000,ALERT,213.06,297.87,60.006,1558147504,"201051344000469","174011545737251",0.00,6.30,0,293.66,299.07,0.0,0.0,0.000,1283592.8,1283592.8,96,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558147533,483817.00
05/17/2019 22:45,2,0.000,ALERT,212.83,297.26,60.033,1558147504,"201051344000585","174011545737251",0.00,7.30,0,293.96,298.17,0.0,0.0,0.000,1305284.2,1305284.2,94,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558147535,483818.00
05/17/2019 22:45,2,0.000,ALERT,213.51,297.87,60.017,1558147504,"201051344000853","174011545737251",0.00,6.70,0,294.26,299.37,0.0,0.0,0.000,1306906.7,1306906.7,94,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558147537,483819.00
05/17/2019 22:45,2,0.000,ALERT,213.06,297.26,60.012,1558147504,"201051344001145","174011545737251",0.00,7.00,0,294.86,299.07,0.0,0.0,0.000,1306663.2,1306663.2,95,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558147539,483820.00
05/17/2019 22:45,2,0.000,ALERT,212.83,296.96,60.017,1558147504,"201051344000438","174011545737251",0.00,6.70,0,294.56,298.77,0.0,0.0,0.000,1299889.5,1299889.5,95,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558147541,483821.00
05/17/2019 22:45,2,0.000,ALERT,212.38,296.96,60.012,1558147504,"201051344001135","174011545737251",0.00,7.00,0,294.56,298.77,0.0,0.0,0.000,1286764.7,1286764.7,94,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558147542,483822.00
05/17/2019 22:45,2,0.000,ALERT,212.83,297.57,59.990,1558147504,"201051344000983","174011545737251",0.00,7.00,0,294.56,299.67,0.0,0.0,0.000,1304857.0,1304857.0,94,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558147544,483823.00
05/17/2019 22:45,2,0.000,ALERT,212.83,296.36,60.017,1558147504,"201051344001203","174011545737251",0.00,7.00,0,294.26,300.27,0.0,0.0,0.000,1294534.2,1294534.2,94,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558147546,483824.00
05/17/2019 22:45,2,0.000,ALERT,212.83,297.26,60.028,1558147504,"201051344001230","174011545737251",0.00,7.00,0,294.86,298.47,0.0,0.0,0.000,1290385.1,1290385.1,95,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558147548,483825.00
05/17/2019 22:45,2,0.000,ALERT,212.61,296.66,60.065,1558147504,"201051344000646","174011545737251",0.00,7.00,0,293.96,297.87,0.0,0.0,0.000,1284130.9,1284130.9,94,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558147550,483826.00
05/17/2019 22:45,2,0.000,ALERT,213.06,297.26,60.022,1558147504,"201051344000867","174011545737251",0.00,7.70,0,293.66,299.67,0.0,0.0,0.000,1281996.0,1281996.0,94,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558147551,483827.00
05/17/2019 22:45,2,0.000,ALERT,213.51,296.96,60.028,1558147504,"201051344000633","174011545737251",0.00,7.00,0,292.76,298.77,0.0,0.0,0.000,1279340.9,1279340.9,94,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558147553,483828.00
05/17/2019 22:45,2,0.000,ALERT,212.38,296.96,60.028,1558147504,"201051344000955","174011545737251",0.00,7.30,0,294.26,298.17,0.0,0.0,0.000,1304384.3,1304384.3,94,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558147555,483829.00
05/17/2019 22:45,2,0.000,ALERT,213.06,296.66,60.028,1558147504,"201051344000648","174011545737251",0.00,6.30,0,293.66,299.07,0.0,0.0,0.000,1294287.3,1294287.3,95,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558147557,483830.00
05/17/2019 22:45,2,0.000,ALERT,213.29,297.26,60.043,1558147504,"201051344000645","174011545737251",0.00,7.70,0,294.56,299.07,0.0,0.0,0.000,1299382.2,1299382.2,94,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558147559,483831.00
05/17/2019 22:45,2,0.000,ALERT,212.83,297.87,60.065,1558147504,"201051344000569","174011545737251",0.00,7.00,0,294.86,299.97,0.0,0.0,0.000,1315727.2,1315727.2,96,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558147561,483832.00
05/17/2019 22:45,2,0.000,ALERT,213.29,296.96,60.012,1558147504,"179051228000119","174011545737251",0.00,9.00,0,292.76,298.77,0.0,0.0,0.000,102449.0,102449.0,94,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558147563,483833.00
05/17/2019 23:00,2,0.000,ALERT,212.38,297.87,60.012,1558148404,"201051344000579","174011545737251",0.00,7.00,0,296.06,299.97,0.0,0.0,0.000,1315827.7,1315827.7,96,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558148406,483834.00
05/17/2019 23:00,2,0.000,ALERT,211.48,295.16,60.012,1558148404,"201051344001025","174011545737251",0.00,6.30,0,294.26,299.37,0.0,0.0,0.000,1298766.7,1298766.7,96,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558148408,483835.00
05/17/2019 23:00,2,0.000,ALERT,211.70,295.76,59.980,1558148404,"201051344001093","174011545737251",0.00,7.70,0,294.56,298.47,0.0,0.0,0.000,1282105.9,1282105.9,98,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558148410,483836.00
05/17/2019 23:00,2,0.000,ALERT,212.38,297.26,60.012,1558148404,"201051344000458","174011545737251",0.00,7.70,0,295.76,299.97,0.0,0.0,0.000,1298437.8,1298437.8,96,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558148412,483837.00
05/17/2019 23:00,2,0.000,ALERT,211.70,296.36,60.043,1558148404,"201051344000890","174011545737251",0.00,7.00,0,295.16,299.67,0.0,0.0,0.000,1296977.2,1296977.2,96,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558148413,483838.00
05/17/2019 23:00,2,0.000,ALERT,212.38,297.26,60.022,1558148404,"201051344000988","174011545737251",0.00,7.00,0,293.36,299.07,0.0,0.0,0.000,998473.6,998473.6,97,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558148415,483839.00
05/17/2019 23:00,2,0.000,ALERT,212.16,296.96,60.017,1558148404,"201051344000582","174011545737251",0.00,6.30,0,295.46,299.67,0.0,0.0,0.000,1275426.5,1275426.5,96,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558148417,483840.00
05/17/2019 23:00,2,0.000,ALERT,212.38,297.87,60.017,1558148404,"201051344000868","174011545737251",0.00,7.00,0,296.06,300.27,0.0,0.0,0.000,1283909.4,1283909.4,96,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558148419,483841.00
05/17/2019 23:00,2,0.000,ALERT,213.06,297.87,60.017,1558148404,"201051344000576","174011545737251",0.00,6.70,0,295.76,299.37,0.0,0.0,0.000,1301650.6,1301650.6,96,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558148421,483842.00
05/17/2019 23:00,2,0.000,ALERT,212.61,296.96,60.059,1558148404,"201051344001158","174011545737251",0.00,6.30,0,295.46,299.07,0.0,0.0,0.000,1278427.2,1278427.2,97,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558148423,483843.00
05/17/2019 23:00,2,0.000,ALERT,211.93,295.46,60.006,1558148404,"201051344000917","174011545737251",0.00,7.70,0,293.06,298.17,0.0,0.0,0.000,1291978.4,1291978.4,98,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558148424,483844.00
05/17/2019 23:00,2,0.000,ALERT,212.16,295.76,60.012,1558148404,"201051344000417","174011545737251",0.00,7.00,0,293.96,298.17,0.0,0.0,0.000,1033248.3,1033248.3,96,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558148426,483845.00
05/17/2019 23:00,2,0.000,ALERT,212.16,296.06,60.054,1558148404,"201051344000685","174011545737251",0.00,7.00,0,294.56,298.47,0.0,0.0,0.000,1298408.3,1298408.3,99,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558148428,483846.00
05/17/2019 23:00,2,0.000,ALERT,211.93,295.46,60.017,1558148404,"201051344000651","174011545737251",0.00,6.00,0,293.96,298.17,0.0,0.0,0.000,1291618.3,1291618.3,96,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558148430,483847.00
05/17/2019 23:00,2,0.000,ALERT,212.38,298.17,59.975,1558148404,"201051344000594","174011545737251",0.00,7.00,0,295.46,299.67,0.0,0.0,0.000,1303500.9,1303500.9,96,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558148432,483848.00
05/17/2019 23:00,2,0.000,ALERT,212.61,297.26,60.012,1558148404,"201051344000469","174011545737251",0.00,6.00,0,294.56,299.07,0.0,0.0,0.000,1283592.8,1283592.8,98,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558148434,483849.00
05/17/2019 23:00,2,0.000,ALERT,212.16,296.36,60.006,1558148404,"201051344000585","174011545737251",0.00,7.30,0,293.96,298.77,0.0,0.0,0.000,1305284.2,1305284.2,96,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558148435,483850.00
05/17/2019 23:00,2,0.000,ALERT,213.06,297.57,60.017,1558148404,"201051344000853","174011545737251",0.00,6.30,0,295.76,299.67,0.0,0.0,0.000,1306906.7,1306906.7,96,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558148437,483851.00
05/17/2019 23:00,2,0.000,ALERT,212.38,296.36,59.996,1558148404,"201051344001145","174011545737251",0.00,6.70,0,295.16,299.37,0.0,0.0,0.000,1306663.2,1306663.2,97,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558148439,483852.00
05/17/2019 23:00,2,0.000,ALERT,212.16,296.36,60.012,1558148404,"201051344000438","174011545737251",0.00,6.30,0,294.86,299.07,0.0,0.0,0.000,1299889.5,1299889.5,97,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558148441,483853.00
05/17/2019 23:00,2,0.000,ALERT,211.70,296.36,60.006,1558148404,"201051344001135","174011545737251",0.00,6.70,0,294.86,299.07,0.0,0.0,0.000,1286764.7,1286764.7,96,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558148443,483854.00
05/17/2019 23:00,2,0.000,ALERT,212.61,297.87,60.012,1558148404,"201051344000983","174011545737251",0.00,7.00,0,295.46,299.67,0.0,0.0,0.000,1304857.0,1304857.0,96,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558148444,483855.00
05/17/2019 23:00,2,0.000,ALERT,212.16,296.06,59.980,1558148404,"201051344001203","174011545737251",0.00,6.70,0,294.26,300.27,0.0,0.0,0.000,1294534.2,1294534.2,96,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558148446,483856.00
05/17/2019 23:00,2,0.000,ALERT,211.93,296.96,60.006,1558148404,"201051344001230","174011545737251",0.00,6.70,0,294.86,299.07,0.0,0.0,0.000,1290385.1,1290385.1,97,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558148448,483857.00
05/17/2019 23:00,2,0.000,ALERT,211.70,296.06,60.022,1558148404,"201051344000646","174011545737251",0.00,6.70,0,293.96,298.47,0.0,0.0,0.000,1284130.9,1284130.9,96,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558148450,483858.00
05/17/2019 23:00,2,0.000,ALERT,212.83,297.57,60.006,1558148404,"201051344000867","174011545737251",0.00,7.30,0,294.86,299.67,0.0,0.0,0.000,1281996.0,1281996.0,96,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558148452,483859.00
05/17/2019 23:00,2,0.000,ALERT,213.29,297.26,60.017,1558148404,"201051344000633","174011545737251",0.00,6.70,0,293.66,298.77,0.0,0.0,0.000,1279340.9,1279340.9,96,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558148453,483860.00
05/17/2019 23:00,2,0.000,ALERT,211.70,296.66,60.006,1558148404,"201051344000955","174011545737251",0.00,6.70,0,294.56,298.47,0.0,0.0,0.000,1304384.3,1304384.3,96,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558148455,483861.00
05/17/2019 23:00,2,0.000,ALERT,212.83,297.26,60.012,1558148404,"201051344000648","174011545737251",0.00,6.30,0,294.56,299.37,0.0,0.0,0.000,1294287.3,1294287.3,97,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558148457,483862.00
05/17/2019 23:00,2,0.000,ALERT,213.06,297.57,60.017,1558148404,"201051344000645","174011545737251",0.00,7.30,0,295.16,299.37,0.0,0.0,0.000,1299382.2,1299382.2,96,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558148459,483863.00
05/17/2019 23:00,2,0.000,ALERT,212.61,298.47,60.012,1558148404,"201051344000569","174011545737251",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,1315727.2,1315727.2,98,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558148461,483864.00
05/17/2019 23:00,2,0.000,ALERT,213.06,297.57,60.012,1558148404,"179051228000119","174011545737251",0.00,8.50,0,293.66,298.47,0.0,0.0,0.000,102449.0,102449.0,96,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558148462,483865.00
05/17/2019 23:15,2,0.000,ALERT,212.83,299.07,60.065,1558149304,"201051344000579","174011545737251",0.00,7.00,0,296.06,300.87,0.0,0.0,0.000,1315827.7,1315827.7,98,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558149306,483866.00
05/17/2019 23:15,2,0.000,ALERT,212.16,296.36,60.017,1558149304,"201051344001025","174011545737251",0.00,6.00,0,293.66,299.97,0.0,0.0,0.000,1298766.7,1298766.7,98,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558149308,483867.00
05/17/2019 23:15,2,0.000,ALERT,212.38,296.96,60.028,1558149304,"201051344001093","174011545737251",0.00,7.30,0,293.96,299.07,0.0,0.0,0.000,1282105.9,1282105.9,100,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558149309,483868.00
05/17/2019 23:15,2,0.000,ALERT,212.83,298.17,60.028,1558149304,"201051344000458","174011545737251",0.00,7.70,0,295.46,301.17,0.0,0.0,0.000,1298437.8,1298437.8,98,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558149311,483869.00
05/17/2019 23:15,2,0.000,ALERT,212.16,297.26,60.017,1558149304,"201051344000890","174011545737251",0.00,7.00,0,294.56,300.57,0.0,0.0,0.000,1296977.2,1296977.2,98,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558149313,483870.00
05/17/2019 23:15,2,0.000,ALERT,212.61,298.17,60.038,1558149304,"201051344000988","174011545737251",0.00,6.70,0,293.06,299.97,0.0,0.0,0.000,998473.6,998473.6,99,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558149315,483871.00
05/17/2019 23:15,2,0.000,ALERT,212.61,297.87,60.049,1558149304,"201051344000582","174011545737251",0.00,6.30,0,295.16,300.27,0.0,0.0,0.000,1275426.5,1275426.5,98,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558149317,483872.00
05/17/2019 23:15,2,0.000,ALERT,212.61,298.47,60.065,1558149304,"201051344000868","174011545737251",0.00,6.70,0,296.06,301.17,0.0,0.0,0.000,1283909.4,1283909.4,98,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558149319,483873.00
05/17/2019 23:15,2,0.000,ALERT,213.29,298.77,60.012,1558149304,"201051344000576","174011545737251",0.00,6.30,0,295.46,300.57,0.0,0.0,0.000,1301650.6,1301650.6,98,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558149320,483874.00
05/17/2019 23:15,2,0.000,ALERT,212.83,297.87,60.049,1558149304,"201051344001158","174011545737251",0.00,6.30,0,294.86,299.97,0.0,0.0,0.000,1278427.2,1278427.2,99,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558149322,483875.00
05/17/2019 23:15,2,0.000,ALERT,212.38,296.36,60.049,1558149304,"201051344000917","174011545737251",0.00,7.30,0,293.06,298.77,0.0,0.0,0.000,1291978.4,1291978.4,100,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558149324,483876.00
05/17/2019 23:15,2,0.000,ALERT,212.16,296.06,60.043,1558149304,"201051344000417","174011545737251",0.00,6.70,0,293.66,298.77,0.0,0.0,0.000,1033248.3,1033248.3,98,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558149326,483877.00
05/17/2019 23:15,2,0.000,ALERT,212.38,296.66,60.065,1558149304,"201051344000685","174011545737251",0.00,6.70,0,294.26,299.37,0.0,0.0,0.000,1298408.3,1298408.3,101,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558149328,483878.00
05/17/2019 23:15,2,0.000,ALERT,211.93,295.76,60.075,1558149304,"201051344000651","174011545737251",0.00,5.50,0,293.96,299.07,0.0,0.0,0.000,1291618.3,1291618.3,98,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558149330,483879.00
05/17/2019 23:15,2,0.000,ALERT,212.38,298.77,60.043,1558149304,"201051344000594","174011545737251",0.00,6.70,0,295.16,300.57,0.0,0.0,0.000,1303500.9,1303500.9,98,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558149331,483880.00
05/17/2019 23:15,2,0.000,ALERT,212.83,298.17,60.033,1558149304,"201051344000469","174011545737251",0.00,6.00,0,294.56,299.97,0.0,0.0,0.000,1283592.8,1283592.8,100,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558149333,483881.00
05/17/2019 23:15,2,0.000,ALERT,212.16,296.66,59.990,1558149304,"201051344000585","174011545737251",0.00,6.70,0,293.66,299.37,0.0,0.0,0.000,1305284.2,1305284.2,98,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558149335,483882.00
05/17/2019 23:15,2,0.000,ALERT,213.29,298.17,60.059,1558149304,"201051344000853","174011545737251",0.00,6.30,0,295.76,300.57,0.0,0.0,0.000,1306906.7,1306906.7,98,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558149337,483883.00
05/17/2019 23:15,2,0.000,ALERT,212.16,296.66,60.033,1558149304,"201051344001145","174011545737251",0.00,6.70,0,294.86,300.27,0.0,0.0,0.000,1306663.2,1306663.2,99,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558149339,483884.00
05/17/2019 23:15,2,0.000,ALERT,212.16,296.36,60.028,1558149304,"201051344000438","174011545737251",0.00,6.30,0,294.56,299.67,0.0,0.0,0.000,1299889.5,1299889.5,99,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558149340,483885.00
05/17/2019 23:15,2,0.000,ALERT,211.48,296.36,60.028,1558149304,"201051344001135","174011545737251",0.00,6.70,0,294.86,299.97,0.0,0.0,0.000,1286764.7,1286764.7,98,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558149342,483886.00
05/17/2019 23:15,2,0.000,ALERT,212.61,298.47,60.028,1558149304,"201051344000983","174011545737251",0.00,6.70,0,295.76,300.57,0.0,0.0,0.000,1304857.0,1304857.0,98,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558149344,483887.00
05/17/2019 23:15,2,0.000,ALERT,211.93,296.06,60.033,1558149304,"201051344001203","174011545737251",0.00,6.70,0,294.56,301.17,0.0,0.0,0.000,1294534.2,1294534.2,98,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558149346,483888.00
05/17/2019 23:15,2,0.000,ALERT,211.70,296.66,60.022,1558149304,"201051344001230","174011545737251",0.00,6.70,0,294.86,299.67,0.0,0.0,0.000,1290385.1,1290385.1,99,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558149348,483889.00
05/17/2019 23:15,2,0.000,ALERT,211.48,296.06,60.028,1558149304,"201051344000646","174011545737251",0.00,6.30,0,293.96,299.07,0.0,0.0,0.000,1284130.9,1284130.9,98,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558149349,483890.00
05/17/2019 23:15,2,0.000,ALERT,212.83,297.87,60.033,1558149304,"201051344000867","174011545737251",0.00,7.00,0,295.46,300.57,0.0,0.0,0.000,1281996.0,1281996.0,98,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558149351,483891.00
05/17/2019 23:15,2,0.000,ALERT,213.06,297.87,60.033,1558149304,"201051344000633","174011545737251",0.00,6.30,0,293.96,299.67,0.0,0.0,0.000,1279340.9,1279340.9,98,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558149353,483892.00
05/17/2019 23:15,2,0.000,ALERT,211.25,296.06,60.033,1558149304,"201051344000955","174011545737251",0.00,6.70,0,294.56,299.07,0.0,0.0,0.000,1304384.3,1304384.3,98,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558149355,483893.00
05/17/2019 23:15,2,0.000,ALERT,212.61,297.26,60.028,1558149304,"201051344000648","174011545737251",0.00,6.00,0,295.16,300.27,0.0,0.0,0.000,1294287.3,1294287.3,99,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558149357,483894.00
05/17/2019 23:15,2,0.000,ALERT,212.83,297.87,60.022,1558149304,"201051344000645","174011545737251",0.00,7.00,0,295.76,300.27,0.0,0.0,0.000,1299382.2,1299382.2,98,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558149359,483895.00
05/17/2019 23:15,2,0.000,ALERT,212.61,298.77,60.028,1558149304,"201051344000569","174011545737251",0.00,6.70,0,296.36,301.17,0.0,0.0,0.000,1315727.2,1315727.2,100,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558149360,483896.00
05/17/2019 23:15,2,0.000,ALERT,212.83,297.57,60.022,1558149304,"179051228000119","174011545737251",0.00,8.50,0,293.96,299.67,0.0,0.0,0.000,102449.0,102449.0,98,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558149362,483897.00
05/17/2019 23:30,2,0.000,ALERT,212.83,299.07,60.022,1558150204,"201051344000579","174011545737251",0.00,7.00,0,296.66,300.87,0.0,0.0,0.000,1315827.7,1315827.7,100,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558150206,483898.00
05/17/2019 23:30,2,0.000,ALERT,211.93,296.06,60.017,1558150204,"201051344001025","174011545737251",0.00,6.00,0,294.26,299.67,0.0,0.0,0.000,1298766.7,1298766.7,100,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558150208,483899.00
05/17/2019 23:30,2,0.000,ALERT,211.93,296.66,60.028,1558150204,"201051344001093","174011545737251",0.00,7.30,0,294.86,298.77,0.0,0.0,0.000,1282105.9,1282105.9,102,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558150210,483900.00
05/17/2019 23:30,2,0.000,ALERT,212.61,298.47,60.028,1558150204,"201051344000458","174011545737251",0.00,7.70,0,296.06,300.87,0.0,0.0,0.000,1298437.8,1298437.8,100,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558150212,483901.00
05/17/2019 23:30,2,0.000,ALERT,211.93,297.26,60.017,1558150204,"201051344000890","174011545737251",0.00,7.00,0,295.16,299.97,0.0,0.0,0.000,1296977.2,1296977.2,100,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558150213,483902.00
05/17/2019 23:30,2,0.000,ALERT,212.61,298.47,60.033,1558150204,"201051344000988","174011545737251",0.00,7.00,0,293.36,299.67,0.0,0.0,0.000,998473.6,998473.6,101,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558150215,483903.00
05/17/2019 23:30,2,0.000,ALERT,212.38,297.87,60.038,1558150204,"201051344000582","174011545737251",0.00,6.00,0,295.76,299.97,0.0,0.0,0.000,1275426.5,1275426.5,100,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558150217,483904.00
05/17/2019 23:30,2,0.000,ALERT,212.83,299.07,60.038,1558150204,"201051344000868","174011545737251",0.00,6.70,0,296.66,300.87,0.0,0.0,0.000,1283909.4,1283909.4,100,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558150219,483905.00
05/17/2019 23:30,2,0.000,ALERT,213.29,299.07,60.038,1558150204,"201051344000576","174011545737251",0.00,6.30,0,295.76,300.27,0.0,0.0,0.000,1301650.6,1301650.6,100,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558150221,483906.00
05/17/2019 23:30,2,0.000,ALERT,212.83,298.17,60.043,1558150204,"201051344001158","174011545737251",0.00,6.30,0,295.46,299.67,0.0,0.0,0.000,1278427.2,1278427.2,101,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558150223,483907.00
05/17/2019 23:30,2,0.000,ALERT,212.16,296.36,60.038,1558150204,"201051344000917","174011545737251",0.00,7.70,0,293.66,298.47,0.0,0.0,0.000,1291978.4,1291978.4,102,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558150224,483908.00
05/17/2019 23:30,2,0.000,ALERT,212.16,296.06,60.070,1558150204,"201051344000417","174011545737251",0.00,6.70,0,294.26,298.47,0.0,0.0,0.000,1033248.3,1033248.3,100,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558150226,483909.00
05/17/2019 23:30,2,0.000,ALERT,212.16,296.66,60.049,1558150204,"201051344000685","174011545737251",0.00,6.70,0,294.26,299.07,0.0,0.0,0.000,1298408.3,1298408.3,103,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558150228,483910.00
05/17/2019 23:30,2,0.000,ALERT,211.93,295.76,60.038,1558150204,"201051344000651","174011545737251",0.00,5.50,0,294.26,298.77,0.0,0.0,0.000,1291618.3,1291618.3,100,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558150230,483911.00
05/17/2019 23:30,2,0.000,ALERT,212.38,299.07,60.033,1558150204,"201051344000594","174011545737251",0.00,6.70,0,295.76,300.27,0.0,0.0,0.000,1303500.9,1303500.9,100,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558150232,483912.00
05/17/2019 23:30,2,0.000,ALERT,212.83,298.47,60.038,1558150204,"201051344000469","174011545737251",0.00,6.00,0,295.16,299.67,0.0,0.0,0.000,1283592.8,1283592.8,102,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558150233,483913.00
05/17/2019 23:30,2,0.000,ALERT,212.16,296.96,60.038,1558150204,"201051344000585","174011545737251",0.00,6.70,0,293.96,299.07,0.0,0.0,0.000,1305284.2,1305284.2,100,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558150235,483914.00
05/17/2019 23:30,2,0.000,ALERT,213.29,298.17,60.049,1558150204,"201051344000853","174011545737251",0.00,6.30,0,296.06,300.27,0.0,0.0,0.000,1306906.7,1306906.7,100,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558150237,483915.00
05/17/2019 23:30,2,0.000,ALERT,212.16,296.66,60.028,1558150204,"201051344001145","174011545737251",0.00,6.30,0,295.16,299.97,0.0,0.0,0.000,1306663.2,1306663.2,101,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558150239,483916.00
05/17/2019 23:30,2,0.000,ALERT,211.93,296.36,60.022,1558150204,"201051344000438","174011545737251",0.00,6.30,0,294.86,299.37,0.0,0.0,0.000,1299889.5,1299889.5,101,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558150241,483917.00
05/17/2019 23:30,2,0.000,ALERT,211.48,296.36,60.022,1558150204,"201051344001135","174011545737251",0.00,6.70,0,294.86,299.67,0.0,0.0,0.000,1286764.7,1286764.7,100,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558150243,483918.00
05/17/2019 23:30,2,0.000,ALERT,212.61,298.47,60.070,1558150204,"201051344000983","174011545737251",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,1304857.0,1304857.0,100,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558150244,483919.00
05/17/2019 23:30,2,0.000,ALERT,211.93,296.06,60.054,1558150204,"201051344001203","174011545737251",0.00,6.30,0,294.56,300.87,0.0,0.0,0.000,1294534.2,1294534.2,100,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558150246,483920.00
05/17/2019 23:30,2,0.000,ALERT,211.70,296.96,60.049,1558150204,"201051344001230","174011545737251",0.00,6.70,0,294.86,299.37,0.0,0.0,0.000,1290385.1,1290385.1,101,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558150248,483921.00
05/17/2019 23:30,2,0.000,ALERT,211.48,296.36,60.028,1558150204,"201051344000646","174011545737251",0.00,6.70,0,293.66,298.77,0.0,0.0,0.000,1284130.9,1284130.9,100,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558150250,483922.00
05/17/2019 23:30,2,0.000,ALERT,212.83,298.17,60.028,1558150204,"201051344000867","174011545737251",0.00,7.30,0,295.76,300.57,0.0,0.0,0.000,1281996.0,1281996.0,100,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558150252,483923.00
05/17/2019 23:30,2,0.000,ALERT,213.29,297.87,60.033,1558150204,"201051344000633","174011545737251",0.00,6.30,0,293.96,299.37,0.0,0.0,0.000,1279340.9,1279340.9,100,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558150253,483924.00
05/17/2019 23:30,2,0.000,ALERT,211.25,296.36,60.028,1558150204,"201051344000955","174011545737251",0.00,6.70,0,294.56,299.07,0.0,0.0,0.000,1304384.3,1304384.3,100,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558150255,483925.00
05/17/2019 23:30,2,0.000,ALERT,212.83,297.57,60.033,1558150204,"201051344000648","174011545737251",0.00,6.00,0,295.46,300.27,0.0,0.0,0.000,1294287.3,1294287.3,101,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558150257,483926.00
05/17/2019 23:30,2,0.000,ALERT,213.06,298.17,60.033,1558150204,"201051344000645","174011545737251",0.00,7.00,0,296.06,300.27,0.0,0.0,0.000,1299382.2,1299382.2,100,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558150259,483927.00
05/17/2019 23:30,2,0.000,ALERT,212.61,298.77,60.017,1558150204,"201051344000569","174011545737251",0.00,6.70,0,296.66,300.87,0.0,0.0,0.000,1315727.2,1315727.2,102,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558150261,483928.00
05/17/2019 23:30,2,0.000,ALERT,212.83,297.87,60.028,1558150204,"179051228000119","174011545737251",0.00,8.00,0,294.56,299.37,0.0,0.0,0.000,102449.0,102449.0,101,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558150263,483929.00
05/17/2019 23:45,2,0.000,ALERT,213.06,298.47,60.054,1558151104,"201051344000579","174011545737251",0.00,7.00,0,297.26,300.87,0.0,0.0,0.000,1315827.7,1315827.7,102,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558151107,483930.00
05/17/2019 23:45,2,0.000,ALERT,212.38,296.66,60.028,1558151104,"201051344001025","174011545737251",0.00,6.30,0,294.56,299.37,0.0,0.0,0.000,1298766.7,1298766.7,102,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558151108,483931.00
05/17/2019 23:45,2,0.000,ALERT,212.61,297.26,60.017,1558151104,"201051344001093","174011545737251",0.00,7.70,0,294.86,298.77,0.0,0.0,0.000,1282105.9,1282105.9,104,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558151110,483932.00
05/17/2019 23:45,2,0.000,ALERT,212.83,297.87,60.012,1558151104,"201051344000458","174011545737251",0.00,7.70,0,296.66,300.87,0.0,0.0,0.000,1298437.8,1298437.8,102,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558151112,483933.00
05/17/2019 23:45,2,0.000,ALERT,212.61,297.87,60.017,1558151104,"201051344000890","174011545737251",0.00,7.00,0,295.76,299.97,0.0,0.0,0.000,1296977.2,1296977.2,102,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558151114,483934.00
05/17/2019 23:45,2,0.000,ALERT,212.83,297.87,60.022,1558151104,"201051344000988","174011545737251",0.00,7.00,0,293.96,299.67,0.0,0.0,0.000,998473.6,998473.6,103,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558151116,483935.00
05/17/2019 23:45,2,0.000,ALERT,213.06,298.77,59.985,1558151104,"201051344000582","174011545737251",0.00,6.30,0,296.06,299.67,0.0,0.0,0.000,1275426.5,1275426.5,102,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558151117,483936.00
05/17/2019 23:45,2,0.000,ALERT,213.06,298.77,60.022,1558151104,"201051344000868","174011545737251",0.00,6.70,0,297.26,300.87,0.0,0.0,0.000,1283909.4,1283909.4,102,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558151119,483937.00
05/17/2019 23:45,2,0.000,ALERT,213.51,298.77,60.022,1558151104,"201051344000576","174011545737251",0.00,6.70,0,296.66,300.27,0.0,0.0,0.000,1301650.6,1301650.6,102,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558151121,483938.00
05/17/2019 23:45,2,0.000,ALERT,213.06,297.87,60.028,1558151104,"201051344001158","174011545737251",0.00,6.30,0,296.06,299.97,0.0,0.0,0.000,1278427.2,1278427.2,103,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558151123,483939.00
05/17/2019 23:45,2,0.000,ALERT,212.83,297.26,60.017,1558151104,"201051344000917","174011545737251",0.00,7.70,0,293.66,298.17,0.0,0.0,0.000,1291978.4,1291978.4,104,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558151125,483940.00
05/17/2019 23:45,2,0.000,ALERT,212.83,296.96,60.022,1558151104,"201051344000417","174011545737251",0.00,7.00,0,294.26,298.17,0.0,0.0,0.000,1033248.3,1033248.3,102,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558151126,483941.00
05/17/2019 23:45,2,0.000,ALERT,212.83,297.87,60.012,1558151104,"201051344000685","174011545737251",0.00,7.00,0,294.26,298.77,0.0,0.0,0.000,1298408.3,1298408.3,105,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558151128,483942.00
05/17/2019 23:45,2,0.000,ALERT,212.83,296.96,60.017,1558151104,"201051344000651","174011545737251",0.00,5.50,0,294.26,298.47,0.0,0.0,0.000,1291618.3,1291618.3,102,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558151130,483943.00
05/17/2019 23:45,2,0.000,ALERT,212.83,298.47,60.012,1558151104,"201051344000594","174011545737251",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,1303500.9,1303500.9,102,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558151132,483944.00
05/17/2019 23:45,2,0.000,ALERT,213.29,298.17,60.012,1558151104,"201051344000469","174011545737251",0.00,6.30,0,295.76,299.97,0.0,0.0,0.000,1283592.8,1283592.8,104,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558151134,483945.00
05/17/2019 23:45,2,0.000,ALERT,212.83,297.87,60.017,1558151104,"201051344000585","174011545737251",0.00,7.00,0,293.96,299.07,0.0,0.0,0.000,1305284.2,1305284.2,102,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558151136,483946.00
05/17/2019 23:45,2,0.000,ALERT,213.51,297.87,60.022,1558151104,"201051344000853","174011545737251",0.00,6.70,0,296.36,300.27,0.0,0.0,0.000,1306906.7,1306906.7,102,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558151137,483947.00
05/17/2019 23:45,2,0.000,ALERT,213.06,297.87,60.017,1558151104,"201051344001145","174011545737251",0.00,6.70,0,294.86,299.67,0.0,0.0,0.000,1306663.2,1306663.2,103,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558151139,483948.00
05/17/2019 23:45,2,0.000,ALERT,212.83,297.57,60.028,1558151104,"201051344000438","174011545737251",0.00,6.30,0,294.86,299.37,0.0,0.0,0.000,1299889.5,1299889.5,103,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558151141,483949.00
05/17/2019 23:45,2,0.000,ALERT,212.38,297.87,59.996,1558151104,"201051344001135","174011545737251",0.00,6.70,0,294.56,299.37,0.0,0.0,0.000,1286764.7,1286764.7,102,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558151143,483950.00
05/17/2019 23:45,2,0.000,ALERT,213.06,298.47,60.017,1558151104,"201051344000983","174011545737251",0.00,7.00,0,296.66,300.57,0.0,0.0,0.000,1304857.0,1304857.0,102,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558151145,483951.00
05/17/2019 23:45,2,0.000,ALERT,212.61,297.57,60.017,1558151104,"201051344001203","174011545737251",0.00,6.70,0,294.56,300.87,0.0,0.0,0.000,1294534.2,1294534.2,102,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558151146,483952.00
05/17/2019 23:45,2,0.000,ALERT,212.61,298.17,60.012,1558151104,"201051344001230","174011545737251",0.00,6.70,0,294.56,299.07,0.0,0.0,0.000,1290385.1,1290385.1,103,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558151148,483953.00
05/17/2019 23:45,2,0.000,ALERT,212.38,297.57,60.017,1558151104,"201051344000646","174011545737251",0.00,6.70,0,293.66,298.47,0.0,0.0,0.000,1284130.9,1284130.9,102,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558151150,483954.00
05/17/2019 23:45,2,0.000,ALERT,213.29,297.87,59.990,1558151104,"201051344000867","174011545737251",0.00,7.30,0,296.06,300.57,0.0,0.0,0.000,1281996.0,1281996.0,102,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558151152,483955.00
05/17/2019 23:45,2,0.000,ALERT,213.74,297.87,60.028,1558151104,"201051344000633","174011545737251",0.00,6.30,0,294.56,299.37,0.0,0.0,0.000,1279340.9,1279340.9,102,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558151154,483956.00
05/17/2019 23:45,2,0.000,ALERT,212.38,297.87,59.990,1558151104,"201051344000955","174011545737251",0.00,7.00,0,294.56,298.77,0.0,0.0,0.000,1304384.3,1304384.3,102,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558151156,483957.00
05/17/2019 23:45,2,0.000,ALERT,213.29,297.57,60.028,1558151104,"201051344000648","174011545737251",0.00,6.30,0,295.76,299.97,0.0,0.0,0.000,1294287.3,1294287.3,103,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558151158,483958.00
05/17/2019 23:45,2,0.000,ALERT,213.51,298.17,60.028,1558151104,"201051344000645","174011545737251",0.00,7.00,0,296.36,299.97,0.0,0.0,0.000,1299382.2,1299382.2,102,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558151160,483959.00
05/17/2019 23:45,2,0.000,ALERT,213.06,298.77,60.043,1558151104,"201051344000569","174011545737251",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,1315727.2,1315727.2,104,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558151161,483960.00
05/17/2019 23:45,2,0.000,ALERT,213.29,297.57,60.033,1558151104,"179051228000119","174011545737251",0.00,8.50,0,293.96,299.37,0.0,0.0,0.000,102449.0,102449.0,103,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558151163,483961.00
